Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.44
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.81
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98282
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93939
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98666
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (Min),A,96.5
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (Max),A,96.62
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,96.5
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (Min),A,81.38
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (Max),A,85.12
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,82.62
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (Min),A,59.5
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (Max),A,68.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.25
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Min),V,239.77
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Max),V,239.89
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Min),V,238.81
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Max),V,238.95
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Min),V,237.19
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Max),V,237.33
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Min),A,123.5
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Max),A,123.62
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,123.62
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Min),A,133.5
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Max),A,137.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,134.75
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Min),A,162.88
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Max),A,182.25
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,178.25
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.12
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.85956
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96771
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,L1 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,L1 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.31
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97729
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98453
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80505
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.44
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97333
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98816
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99792
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.88
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-34.06
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88589
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7315
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9921
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.31
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98108
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94229
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97513
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (Min),A,82.25
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (Max),A,82.5
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,82.38
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (Min),A,74.38
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (Max),A,82.75
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,77.75
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (Min),A,39.62
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (Max),A,40.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.75
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Min),V,240.3
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.36
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Min),V,239.69
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Max),V,239.81
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Min),V,238.39
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Max),V,238.5
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Min),A,114.12
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Max),A,114.5
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,114.25
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Min),A,112.38
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Max),A,120.38
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,115.62
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Min),A,100.88
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Max),A,101.62
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,101.25
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 06:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.38
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.83294
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.90674
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.44
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.75
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97534
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98038
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85309
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97867
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98474
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99338
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.63
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.81
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7688
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99207
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95373
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.5
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.88
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97461
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91141
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98911
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (Min),A,92.38
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (Max),A,94.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,92.88
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (Min),A,72.5
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (Max),A,74.62
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,73.25
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (Min),A,57.88
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (Max),A,59.38
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.88
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.02
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.12
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Min),V,239.42
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Max),V,239.59
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Min),V,237.91
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Max),V,238.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Min),A,119.12
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Max),A,121.38
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,119.75
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Min),A,122.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Max),A,124.75
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,123.25
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Min),A,103.62
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Max),A,105.62
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,105.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 06:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-30.5
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.78659
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92816
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.94
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9585
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97876
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93237
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.75
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-22.38
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94034
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96918
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8597100000000001
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.25
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.75
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.75
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79745
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7398600000000001
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95068
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
