Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.06
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.19
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.13
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9758
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85205
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96429
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (Min),A,78.75
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (Max),A,79.25
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,79.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (Min),A,48.5
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (Max),A,56.25
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,52.88
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (Max),A,39.38
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.72
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.81
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Min),V,240.28
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Max),V,240.36
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Min),V,238.84
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Max),V,238.94
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Min),A,96.75
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Max),A,96.88
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,96.88
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Min),A,75.62
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Max),A,85.38
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,80.88
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Min),A,67.88
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Max),A,68.25
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,68.12
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 06:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.88
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8460700000000001
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98788
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.62
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98303
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9722
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8728299999999999
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-33.44
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94379
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.77652
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99643
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-34.94
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.38
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7084
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7411800000000001
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8644700000000001
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.25
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98599
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89697
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98618
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (Min),A,118.12
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (Max),A,118.25
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,118.12
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (Min),A,53.38
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (Max),A,64.88
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (Min),A,56.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (Max),A,60.12
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.12
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Min),V,240.73
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Max),V,241.06
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Min),V,240.56
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Max),V,240.83
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Min),V,239.02
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Max),V,239.42
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Min),A,138.38
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Max),A,138.75
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,138.5
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Min),A,72.12
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Max),A,82.62
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,76.38
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Min),A,113.38
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Max),A,117.62
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,114.62
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 06:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-28.31
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.75
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.80523
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92926
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.87
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96771
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97894
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8330700000000001
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.25
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,11.5
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98364
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98111
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96057
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.12
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.75
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65737
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7854899999999999
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98477
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.06
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99298
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96109
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99667
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (Min),A,86.75
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (Max),A,96.12
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,94.12
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (Min),A,79.5
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (Max),A,87.62
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,83.62
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (Min),A,101.88
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (Max),A,102.88
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,102.38
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.42
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Max),V,241.48
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Min),V,240.39
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Max),V,240.52
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Min),V,238.62
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Max),V,238.73
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Min),A,115.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Max),A,125.25
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,123.12
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Min),A,109.88
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Max),A,119.62
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,115.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Min),A,134.12
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Max),A,135.62
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,135.12
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 05:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.88
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88159
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94882
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.56
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97455
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98303
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82611
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98196
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97061
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99567
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.18
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
