Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,22.88
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68142
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99026
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90799
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.75
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98648
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92572
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98926
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (Min),A,86.5
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (Max),A,86.88
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,86.75
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (Min),A,61.5
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (Max),A,61.75
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,61.62
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (Min),A,59.5
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (Max),A,59.88
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.75
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.02
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Max),V,241.27
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Min),V,240.42
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Max),V,240.45
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Min),V,238.88
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Max),V,239.06
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Min),A,114.38
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Max),A,114.5
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,114.38
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Min),A,110.25
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Max),A,111.38
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,110.88
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Min),A,108.62
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Max),A,108.75
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,108.62
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 05:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.69
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90143
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95868
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.44
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97742
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98901
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87366
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.81
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97543
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8153
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96619
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.12
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-36.81
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.81
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65393
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.69747
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95026
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.69
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99368
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94513
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97937
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (Min),A,67.75
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (Max),A,78.25
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,75.25
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (Min),A,58.75
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (Max),A,72.75
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,67.38
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (Min),A,45.25
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (Max),A,55.62
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Min),V,242.58
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Max),V,242.66
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Min),V,241.91
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Max),V,242.02
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Min),V,240.61
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Max),V,240.73
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Min),A,92.75
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Max),A,103.62
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,100.5
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Min),A,80.62
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Max),A,95.75
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,89.88
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Min),A,84.12
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Max),A,94.38
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,91.75
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 05:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.62
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87829
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98914
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,L1 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,L1 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.19
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98087
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98676
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90741
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98346
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9696
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99384
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.81
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.81
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.38
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6682100000000001
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80182
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8629100000000001
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.5
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.38
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97147
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90411
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9841
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (Min),A,78.12
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (Max),A,86.75
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,82.38
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (Min),A,73.62
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (Max),A,81.5
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,77.5
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (Min),A,62.25
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (Max),A,70.38
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.38
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Min),V,238.12
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Max),V,238.2
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Min),V,237.48
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Max),V,237.52
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Min),V,236.77
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Max),V,236.83
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Min),A,107.75
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Max),A,116.25
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,112.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Min),A,104.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Max),A,112.62
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,108.25
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Min),A,117.75
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Max),A,126.12
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,121.88
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 05:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.69
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8630700000000001
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93771
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.19
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98676
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98166
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8576600000000001
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.75
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98135
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96555
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96619
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.38
