Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.56
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.69
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70477
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8056300000000001
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94357
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.31
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.44
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97592
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95468
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99246
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (Min),A,74.88
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (Max),A,75.38
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,75.12
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (Min),A,86.88
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (Max),A,97.12
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,92.62
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (Min),A,64.62
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (Max),A,68.75
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.25
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Min),V,238.42
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Max),V,238.69
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Min),V,237.59
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Max),V,237.88
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Min),V,237.09
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Max),V,237.38
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Min),A,103.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Max),A,103.5
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,103.25
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Min),A,118.5
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Max),A,128.38
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,124.25
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Min),A,101.12
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Max),A,105.62
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,104.12
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 05:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-25.62
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.84704
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93411
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,L1 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-22.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.63
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.8924799999999999
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97888
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8196100000000001
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.25
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98477
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96854
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8993200000000001
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.87
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.31
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8042
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8376100000000001
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94159
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97943
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93533
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99585
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (Min),A,55.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (Max),A,55.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (Min),A,69.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (Max),A,69.38
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,69.12
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (Min),A,82.62
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (Max),A,82.75
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,82.75
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Min),V,240.02
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Max),V,240.09
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Min),V,239.2
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Max),V,239.31
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Min),V,238.52
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Max),V,238.56
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Min),A,83.38
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Max),A,83.5
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,83.38
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Min),A,99.5
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Max),A,99.62
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,99.5
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Min),A,115.62
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Max),A,115.88
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,115.75
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 05:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-23.88
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8560200000000001
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96185
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,L1 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.69
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97739
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97229
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79809
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.31
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98441
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96832
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96768
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.12
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.38
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68688
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83911
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97516
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.44
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97436
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8608100000000001
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95715
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (Min),A,42.38
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (Max),A,42.62
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Min),V,239.5
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Max),V,239.61
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Min),V,238.75
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Max),V,238.8
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Min),V,238.2
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Max),V,238.28
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Min),A,72.25
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Max),A,72.62
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,72.5
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Min),A,61.38
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Max),A,61.88
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,61.5
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Min),A,65.25
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Max),A,65.5
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,65.5
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 04:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.5
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97882
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98886
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,L1 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-20.62
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-11.19
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.63
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.90793
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97107
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8277
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.87
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98206
