Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97812
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96112
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.63
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82095
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86749
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99789
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.69
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.75
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9733
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88318
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87179
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (Min),A,37.5
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (Max),A,37.62
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Min),V,240.16
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Max),V,240.2
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Min),V,239.11
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Max),V,239.14
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Min),V,238.58
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Max),V,238.62
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Min),A,65.12
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Max),A,65.75
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,65.62
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Min),A,68.38
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Max),A,68.62
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,68.5
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Min),A,82.5
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Max),A,82.75
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,82.62
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 04:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.31
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-15.44
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8658399999999999
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92233
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-17.63
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.5
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94244
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98285
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86621
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.5
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9816
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9668
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95361
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.87
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.19
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75454
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8427100000000001
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99384
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.19
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-28.81
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97311
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8775299999999999
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.76272
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (Max),A,35.38
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Min),V,239.88
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Max),V,239.92
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Min),V,238.92
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Max),V,238.97
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Min),V,238.44
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Max),V,238.56
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Min),A,62.75
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Max),A,62.88
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,62.75
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Min),A,55.75
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Max),A,58.5
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,56.88
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Min),A,68.12
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Max),A,68.25
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,68.12
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 04:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-26.5
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.82547
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9418
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.25
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.5
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.82
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94797
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98303
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87875
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97726
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97668
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96551
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.19
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98749
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8508
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95767
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.81
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-19.06
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97281
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88589
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86435
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Min),V,239.84
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Max),V,239.86
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Min),V,238.5
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Max),V,238.5
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Min),V,238.27
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Max),V,238.3
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Min),A,71.62
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Max),A,71.88
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,71.75
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Min),A,59.25
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Max),A,60.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,59.75
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Min),A,56.12
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Max),A,59.75
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,58.25
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 04:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-27.82
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-22.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.82821
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.8893700000000001
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.31
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96231
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97922
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8761899999999999
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Current (Max),A,11.38
