Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.62
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98511
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96967
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90582
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98407
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97501
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96313
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.13
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55938
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88492
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96909
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.37
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98056
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84964
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93658
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (Min),A,42.88
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (Max),A,43.12
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (Max),A,42.12
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Min),V,239.25
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Max),V,239.34
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Min),V,237.98
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Max),V,238.06
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Min),V,237.94
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Max),V,237.95
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Min),A,73.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Max),A,73.12
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Min),A,72.12
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Max),A,72.38
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,72.25
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Min),A,52.5
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Max),A,57.5
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,55.88
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 03:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.19
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97174
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94607
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,L2 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,L2 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.44
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98251
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.979
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8595299999999999
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98471
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97076
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95303
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.62
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.19
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.13
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65081
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8836
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94907
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.63
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.25
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97424
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84652
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9444
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (Min),A,46.12
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (Max),A,46.12
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.12
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (Min),A,33.5
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Min),V,239.83
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Max),V,239.83
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Min),V,238.66
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Max),V,238.66
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Min),V,238.48
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Max),V,238.52
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Min),A,76.25
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Max),A,76.38
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,76.25
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Min),A,78.5
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Max),A,78.62
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Min),A,55.25
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Max),A,55.5
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,55.38
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 03:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.75
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90491
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93689
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.69
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97211
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99014
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8268700000000001
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.37
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,18.62
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98404
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9697
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94626
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.31
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.5
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,21.06
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6672600000000001
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8466799999999999
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92343
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.37
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-22.56
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96927
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84936
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8211
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (Max),A,35.38
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Min),V,239.3
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Max),V,239.56
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Min),V,237.95
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Max),V,238.14
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Min),V,237.8
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Max),V,238.16
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Min),A,63.62
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Max),A,63.62
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,63.62
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Min),A,62.88
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Max),A,63.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,62.88
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Min),A,53.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Max),A,53.5
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,53.25
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 02:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90442
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94174
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
