Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.5
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.965
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99097
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82184
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.87
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9848
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95358
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9606
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.56
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,19.69
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70382
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77282
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93561
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.62
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-20.56
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97192
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94022
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86154
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (Min),A,39.38
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Min),V,240.22
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Max),V,240.33
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Min),V,238.81
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Max),V,238.92
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Min),V,238.72
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Max),V,238.81
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Min),A,61.62
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Max),A,61.75
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,61.75
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Min),A,72.75
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Max),A,73.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,72.88
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Min),A,53.75
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Max),A,57.25
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,55.25
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 02:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-23.81
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8563799999999999
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9447
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.31
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98395
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97839
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8228700000000001
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.87
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-22.31
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98724
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95923
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8728899999999999
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.5
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.81
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83636
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76782
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9679
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.56
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98227
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8943200000000001
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8880899999999999
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (Min),A,42.25
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (Max),A,42.38
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.38
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Min),V,240.11
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Max),V,240.61
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Min),V,238.75
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Max),V,239.16
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Min),V,238.78
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Max),V,239.28
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Min),A,73.38
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Max),A,73.75
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,73.62
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Min),A,57.38
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Max),A,58.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,57.62
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Min),A,48.5
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Max),A,48.62
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,48.5
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 02:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.69
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-14.13
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89007
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92587
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.88
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97116
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98355
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8709100000000001
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.81
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98532
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95953
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97955
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.38
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.62
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85605
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8175600000000001
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97574
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.5
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-24.44
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98447
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87311
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8224799999999999
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (Min),A,44.75
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (Max),A,44.75
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.75
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Min),V,240.86
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Max),V,240.88
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Min),V,239.56
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Max),V,239.61
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Min),V,239.5
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Max),V,239.52
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Min),A,75.12
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Max),A,75.5
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,75.25
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Min),A,59.38
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Max),A,59.75
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,59.5
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Min),A,56.75
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Max),A,56.88
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,56.75
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 02:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-26.62
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
