Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.83801
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96487
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,L1 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,L1 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96185
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97082
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8699600000000001
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.37
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.12
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98328
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96573
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.88925
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.19
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.25
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.81
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75244
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78708
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96448
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.38
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-24.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9791
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8827799999999999
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8086800000000001
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (Min),A,38.25
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (Max),A,38.5
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.38
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Min),V,240.02
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Max),V,240.02
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Min),V,238.67
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Max),V,238.7
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Min),V,238.47
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Max),V,238.53
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Min),A,67.25
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Max),A,67.75
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Min),A,58.62
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Max),A,58.88
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,58.75
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Min),A,56.62
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Max),A,56.88
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,56.75
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 02:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.94
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8915700000000001
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96777
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,L1 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.63
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95422
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98132
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85693
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.63
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98581
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9671
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9968
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.07
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.37
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.81
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7445
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7708699999999999
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96051
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-23.25
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98746
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87677
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.82644
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (Min),A,52.88
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (Max),A,53.12
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Min),V,239.31
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Max),V,239.34
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Min),V,237.89
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Max),V,237.98
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Min),V,237.61
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Max),V,237.67
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Min),A,83.75
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Max),A,84.38
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,83.88
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Min),A,59.12
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Max),A,59.25
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,59.25
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Min),A,72.62
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Max),A,76.62
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,74.88
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 02:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.56
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8787200000000001
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96844
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.31
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,40.13
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94742
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98444
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.76345
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.87
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-22.75
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97733
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96863
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.89404
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.5
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.69
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60333
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78235
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99496
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.31
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-20.31
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97607
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86136
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8345299999999999
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (Min),A,35.38
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (Max),A,35.38
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.38
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (Max),A,42.75
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Min),V,241.19
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Max),V,241.23
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Min),V,239.52
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Max),V,239.67
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Min),V,239.52
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Max),V,239.61
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Min),A,64.25
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Max),A,64.88
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Min),A,59.62
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Max),A,74.38
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Min),A,59.75
