Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Max),A,60.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,59.88
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 01:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-29.25
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8042600000000001
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97296
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,40.44
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97284
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98141
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7592399999999999
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.13
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98691
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96078
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94998
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.5
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.75
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87356
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.716
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99475
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.44
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-30.13
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98373
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86108
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7661100000000001
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (Min),A,42.12
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (Max),A,42.12
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.12
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Min),V,242.86
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Max),V,242.94
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Min),V,241.25
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Max),V,241.3
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Min),V,241.2
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Max),V,241.27
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Min),A,73.12
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Max),A,83.25
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,80.62
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Min),A,61.25
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Max),A,61.5
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,61.38
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Min),A,61.88
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Max),A,62.12
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,61.88
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 01:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-29.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8113100000000001
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96255
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.63
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95767
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9841
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8501299999999999
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.19
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.37
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98312
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.965
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91446
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-43.62
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85296
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.63238
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99304
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.88
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.19
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98334
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86819
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88846
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (Min),A,46.25
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (Max),A,46.5
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.38
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (Min),A,31.75
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Min),V,242.5
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Max),V,242.72
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Min),V,241.02
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Max),V,241.44
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Min),V,240.98
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Max),V,241.39
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Min),A,76.75
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Max),A,77.25
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,76.88
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Min),A,62.38
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Max),A,63.25
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,62.62
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Min),A,56.62
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Max),A,61.12
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,59.88
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 01:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.19
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,12.75
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.86392
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95038
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,L1 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,L1 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.81
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95813
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98193
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83755
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.19
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-25.94
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98425
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96692
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.85513
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.19
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-45.69
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.13
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65542
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.61492
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97617
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.44
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-30.63
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98529
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90976
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7602800000000001
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (Min),A,50.5
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (Max),A,50.62
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.5
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.08
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.08
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Min),V,242.89
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Max),V,242.92
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Min),V,242.66
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Max),V,242.67
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,19.0
