Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Min),A,79.75
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Max),A,80.25
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Min),A,59.12
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Max),A,59.5
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,59.25
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Min),A,61.62
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Max),A,61.62
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,61.62
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 01:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98218
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97101
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,L2 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,L2 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,L1 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.31
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97784
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98712
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8194899999999999
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.69
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98663
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97491
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.90784
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.94
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.38
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.81
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7391
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95795
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.31
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-26.81
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98663
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92224
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81448
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (Min),A,48.88
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (Max),A,48.88
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.88
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Min),V,243.59
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Max),V,243.62
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Min),V,242.27
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Max),V,242.31
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.12
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Max),V,242.17
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Min),A,80.75
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Max),A,80.88
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,80.88
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Min),A,71.75
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Max),A,72.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,71.88
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Min),A,64.25
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Max),A,64.75
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,64.5
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 01:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.25
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91034
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.961
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,L1 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.94
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98029
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97742
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79852
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.38
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98273
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.83615
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97574
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.56
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.44
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69366
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7731
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98105
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.75
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-35.06
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98798
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90732
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.72436
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (Min),A,48.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (Max),A,52.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.12
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Min),V,243.92
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Max),V,243.98
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Min),V,242.61
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Max),V,242.62
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Min),V,242.56
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Max),V,242.62
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Min),A,79.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Max),A,83.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,82.12
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Min),A,54.38
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Max),A,54.5
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,54.38
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Min),A,51.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Max),A,54.38
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,53.62
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 01:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.63
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93011
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98267
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,L1 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,L1 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.44
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98035
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98495
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7921699999999999
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Current (Max),A,31.12
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.75
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-33.06
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.72351
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8034600000000001
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99466
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Current (Max),A,44.75
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.13
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.69
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73025
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8063
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99738
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.12
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-31.81
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98114
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88177
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.75503
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (Min),A,39.62
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (Max),A,39.62
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.62
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Min),V,243.62
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Max),V,243.64
