Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Min),V,242.08
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Max),V,242.11
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Min),V,241.78
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Max),V,241.86
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Min),A,69.62
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Max),A,80.38
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,74.5
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Min),A,57.5
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Max),A,57.62
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,57.62
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Min),A,95.75
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Max),A,98.5
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,97.38
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 00:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.38
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8757299999999999
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95419
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.31
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97446
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97632
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81216
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,18.62
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.88
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15400999999999998
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8782
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99738
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.25
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.62
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.38
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.75
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.69
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6090300000000001
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78012
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99673
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.5
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.06
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98233
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8993200000000001
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8832399999999999
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (Min),A,39.5
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (Max),A,39.75
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.62
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.25
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.05
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.16
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Min),V,241.61
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Max),V,241.73
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Min),V,241.31
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Max),V,241.41
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Min),A,47.75
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,48.12
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Min),A,54.5
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Max),A,54.62
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,54.62
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Min),A,77.88
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Max),A,78.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,77.88
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 00:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88513
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94989
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.63
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9675
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97556
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8244
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.81
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01787
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90109
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99463
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.94
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.87
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62817
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79394
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98233
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.12
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-26.19
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95508
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90466
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7972100000000001
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Min),V,242.88
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Max),V,242.97
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Min),V,241.38
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Max),V,241.8
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Min),V,240.98
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Max),V,241.08
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Min),A,46.88
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Max),A,47.38
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,47.12
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Min),A,85.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Max),A,85.25
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,85.12
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 00:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.25
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90793
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95727
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.43
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98911
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98691
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83993
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.94
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.54684
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.83609
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96915
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.37
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.38
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75183
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80545
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99252
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.88
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-16.63
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95642
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93143
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8583700000000001
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
