Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Min),V,243.7
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.27
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Min),V,242.5
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Max),V,242.86
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Min),V,242.67
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Max),V,242.77
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Min),A,52.12
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Max),A,53.62
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,52.75
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Min),A,59.38
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Max),A,59.62
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,59.38
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Min),A,61.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Max),A,61.25
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,61.12
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 00:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9527
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95862
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,41.13
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96808
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98697
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.72216
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Current (Max),A,51.88
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9115
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97507
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96442
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.07
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70962
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79925
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99835
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (Min),A,34.88
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.12
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-28.62
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96518
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8641
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7853399999999999
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.75
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.77
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Min),V,242.34
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Max),V,242.36
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.48
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Max),V,241.84
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Min),A,53.25
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Max),A,54.88
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,53.62
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Min),A,70.25
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Max),A,71.12
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,70.75
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Min),A,83.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Max),A,107.62
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 00:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97586
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9548
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,L2 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,L2 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,L1 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.5
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98746
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98151
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79867
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.38
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93664
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8685
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95846
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.38
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.75
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8193
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83905
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98938
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.37
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.88
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93915
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8576
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95782
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (Min),A,37.88
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (Max),A,37.88
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Min),V,243.7
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.78
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.09
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Max),V,242.16
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.67
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.7
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Min),A,58.62
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Max),A,62.12
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,60.38
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Min),A,64.38
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Max),A,65.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,64.75
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Min),A,84.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Max),A,88.12
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,86.12
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 00:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.69
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91785
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.86859
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95846
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,L1 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,L1 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.12
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98236
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97186
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90091
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96469
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98294
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96384
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.19
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-33.13
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79977
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75238
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99738
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.75
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.19
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
