Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97082
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86072
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95865
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (Max),A,37.12
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (Min),A,39.62
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (Max),A,40.62
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Min),V,241.83
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Max),V,241.88
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Min),V,240.48
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Max),V,240.53
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Min),V,239.08
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Max),V,239.12
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Min),A,66.62
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Max),A,67.38
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Min),A,75.62
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Max),A,77.5
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,76.12
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Min),A,73.62
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Max),A,73.75
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,73.62
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 23:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.94
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91644
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8701200000000001
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94092
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.19
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96127
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.95462
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90887
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.56
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96649
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96283
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91467
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.81
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.56
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64025
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86554
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98334
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.06
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.75
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96567
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91034
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95297
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (Min),A,43.38
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (Max),A,43.5
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (Min),A,38.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.12
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Min),V,242.58
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Max),V,242.61
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Min),V,241.41
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Max),V,241.45
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Min),V,240.08
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Max),V,240.11
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Min),A,73.12
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Max),A,73.5
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,73.25
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Min),A,67.88
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Max),A,68.38
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Min),A,56.88
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Max),A,57.12
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 23:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.31
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91696
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91528
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9534
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.31
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98392
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98199
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8649600000000001
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.37
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94491
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95245
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95486
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.69
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.62
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6506
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8312700000000001
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98257
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.81
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.69
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95843
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91778
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94583
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (Min),A,44.25
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (Max),A,44.5
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.38
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (Min),A,39.75
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Min),V,242.8
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Max),V,242.84
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Min),V,241.52
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Max),V,241.56
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Min),V,240.34
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Max),V,240.38
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Min),A,72.75
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Max),A,73.38
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Min),A,70.62
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Max),A,70.88
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,70.75
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Min),A,54.62
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Max),A,57.25
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,55.25
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 23:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.94
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.13
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92212
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91092
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98456
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,L1 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,L1 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-15.44
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.44
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.19
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95862
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98132
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9173
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.37
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95987
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98917
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.90991
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.06
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.44
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8480200000000001
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8136
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99042
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
