Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8945
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98434
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,20.18
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.19
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92718
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94208
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94882
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (Min),A,44.38
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (Max),A,44.38
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.38
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (Min),A,66.5
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (Max),A,67.12
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,66.75
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.22
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Max),V,242.34
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Min),V,240.44
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Max),V,240.52
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Min),V,239.36
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Max),V,239.45
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Min),A,72.88
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Max),A,83.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,78.62
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Min),A,112.38
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Max),A,112.75
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,112.5
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Min),A,67.62
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Max),A,67.88
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,67.62
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 22:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9079
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.995
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94855
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,L2 Current (Min),A,46.88
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,L2 Current (Max),A,47.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,46.88
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-18.75
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.56
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9357
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97891
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8657799999999999
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98831
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96936
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95496
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.5
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7699199999999999
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8826
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98273
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.31
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-22.56
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96304
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94025
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8519
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (Min),A,34.12
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.12
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Min),V,241.84
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Max),V,241.88
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Min),V,240.2
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Max),V,240.23
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Min),V,239.08
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Max),V,239.08
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Min),A,73.12
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Max),A,73.38
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,73.25
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Min),A,105.12
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Max),A,105.62
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,105.38
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Min),A,54.88
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Max),A,55.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,54.88
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 22:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8947700000000001
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97961
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94281
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,L2 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,L2 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.81
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97989
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98672
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89392
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96921
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9631
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9668
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7397100000000001
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8970899999999999
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98431
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.38
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96558
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89654
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9555
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (Min),A,46.75
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (Max),A,47.12
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (Min),A,42.5
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (Max),A,46.12
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.88
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Min),V,241.27
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Max),V,241.67
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Min),V,239.75
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Max),V,240.2
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Min),V,238.58
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Max),V,238.94
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Min),A,79.12
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Max),A,79.75
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,79.5
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Min),A,88.5
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Max),A,91.38
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,90.62
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Min),A,68.88
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Max),A,72.12
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,69.75
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 22:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89145
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98346
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94653
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,L2 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,L2 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,L1 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,L1 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-14.75
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.56
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96609
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98431
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8585799999999999
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96704
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96597
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98697
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Current (Max),A,12.12
