Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.19
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80294
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8941600000000001
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97919
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.69
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98999
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90375
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93912
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (Min),A,60.25
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (Max),A,60.5
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.38
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (Min),A,44.38
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (Max),A,45.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.5
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Min),V,241.28
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Max),V,241.3
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Min),V,239.59
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Max),V,239.61
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Min),V,238.2
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Max),V,238.23
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Min),A,92.12
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Max),A,92.38
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,92.25
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Min),A,90.12
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Max),A,91.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,90.5
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Min),A,78.75
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Max),A,79.12
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 22:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90002
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95962
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94452
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,L2 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,L2 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,L1 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-12.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.75
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96524
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96762
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8882399999999999
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9527
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96197
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98605
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.07
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.54501
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86764
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98111
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.25
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-23.56
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96948
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92358
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.82611
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.12
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (Max),A,36.5
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.25
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Min),V,240.66
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Max),V,240.72
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Min),V,239.14
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Max),V,239.27
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Min),V,237.95
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Max),V,238.06
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Min),A,67.12
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Max),A,67.12
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,67.12
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Min),A,77.75
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Max),A,78.5
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,78.25
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Min),A,58.5
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Max),A,59.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,58.88
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 22:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.19
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,13.5
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9071
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87716
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95224
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,L1 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.5
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98025
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9921
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88116
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97937
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95654
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96268
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.62
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65576
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90033
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9783
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.06
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9743
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94916
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92734
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (Min),A,59.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (Max),A,60.38
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,59.62
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Min),V,240.25
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Max),V,240.39
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Min),V,238.53
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Max),V,238.64
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Min),V,237.08
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Max),V,237.31
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Min),A,75.12
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Max),A,75.38
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,75.25
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Min),A,93.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Max),A,94.38
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,93.75
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Min),A,83.12
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Max),A,86.75
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,85.25
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 22:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.31
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8886700000000001
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89389
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92963
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,L1 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,L1 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.06
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98285
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99246
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91006
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97852
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96094
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94424
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
