Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.19
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.25
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.53201
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8667600000000001
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98044
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.38
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94696
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8703
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96738
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (Min),A,51.5
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (Max),A,51.5
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (Min),A,56.25
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (Max),A,56.88
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.38
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (Min),A,35.38
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (Max),A,35.5
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.38
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Min),V,239.56
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Max),V,239.77
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Min),V,238.09
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Max),V,238.48
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Min),V,236.91
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Max),V,237.22
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Min),A,88.75
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Max),A,88.88
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,88.88
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Min),A,90.75
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Max),A,93.5
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Min),A,77.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Max),A,77.62
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,77.25
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 21:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.94
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92703
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93228
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97629
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,L3 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,L3 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,L2 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.19
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9837
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97363
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90103
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.44
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95502
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9751
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91922
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.19
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82425
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8602
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98602
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.81
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.75
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94818
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8753
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97128
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (Min),A,51.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (Max),A,51.38
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.25
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (Min),A,60.62
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (Max),A,61.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.75
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Min),V,239.42
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Max),V,239.64
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Min),V,238.05
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Max),V,238.25
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Min),V,236.5
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Max),V,236.75
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Min),A,84.25
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Max),A,84.75
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Min),A,97.75
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Max),A,98.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,97.88
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Min),A,97.12
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Max),A,97.25
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,97.12
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 21:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92514
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94269
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97311
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,L3 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,L1 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,L1 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.69
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98029
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99069
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91659
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96631
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95554
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97775
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.56
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73355
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90079
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.987
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.13
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.13
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94479
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8352299999999999
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97296
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (Min),A,45.12
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (Max),A,45.62
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.38
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (Min),A,61.12
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (Max),A,61.88
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.25
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (Max),A,36.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Min),V,239.62
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Max),V,239.67
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Min),V,238.23
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Max),V,238.25
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Min),V,236.95
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Max),V,236.97
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Min),A,78.62
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Max),A,78.88
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,78.75
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Min),A,99.88
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Max),A,100.12
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,100.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Min),A,97.88
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Max),A,98.75
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,98.38
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 21:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93701
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98788
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98975
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,L3 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,L3 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,L2 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,L2 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,L1 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,L1 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.88
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.69
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96497
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98489
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89471
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.5
