Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.37
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96603
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94668
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92016
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.25
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.44
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8372799999999999
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88446
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98334
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,18.25
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.44
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95727
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90723
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96069
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (Max),A,41.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (Min),A,55.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (Max),A,59.25
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (Max),A,30.5
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Min),V,239.28
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Max),V,239.41
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Min),V,237.69
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Max),V,238.03
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Min),V,236.39
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Max),V,236.58
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Min),A,70.25
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Max),A,73.75
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,71.12
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Min),A,106.88
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Max),A,110.5
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,107.75
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Min),A,89.62
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Max),A,92.5
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,90.5
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 21:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93378
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95108
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99091
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,L3 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,L3 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,L1 Current (Min),A,33.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,L1 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.12
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98648
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99033
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90115
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.81
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96835
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9855
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94931
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.63
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.87
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79547
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87726
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98331
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.69
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.69
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95126
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88302
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97162
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (Min),A,47.88
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (Max),A,48.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.88
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (Min),A,61.25
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (Max),A,61.38
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.25
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (Max),A,39.62
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Min),V,239.16
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Max),V,239.16
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Min),V,237.8
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Max),V,237.83
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Min),V,236.44
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Max),V,236.47
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Min),A,83.88
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Max),A,84.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,83.88
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Min),A,110.12
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Max),A,110.62
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,110.5
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Min),A,96.62
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Max),A,100.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,98.5
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 21:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.57
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92947
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92776
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98431
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,L3 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,L3 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.31
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98343
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98401
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85116
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.31
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97882
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95483
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9425
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.37
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.5
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79608
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8600399999999999
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98636
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,23.69
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.69
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90817
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8821399999999999
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96136
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (Min),A,57.62
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (Max),A,57.75
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.75
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (Min),A,66.62
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (Max),A,67.5
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,67.12
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (Min),A,48.75
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (Max),A,51.25
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Min),V,239.53
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Max),V,239.53
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Min),V,238.34
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Max),V,238.38
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Min),V,236.7
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Max),V,236.77
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Min),A,103.12
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Max),A,103.38
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,103.25
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Min),A,101.5
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Max),A,102.75
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,102.12
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Min),A,107.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Max),A,109.5
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,108.25
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 21:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.37
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96167
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91806
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93185
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,L3 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,L3 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,L1 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,L1 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.75
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98499
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99118
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93503
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
