Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.06
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9682
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95505
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9563
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.31
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.5
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91983
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8739
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98386
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.63
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.56
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96658
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9357
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94791
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (Min),A,43.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (Max),A,43.5
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.25
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (Min),A,56.75
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (Max),A,59.38
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,57.88
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (Min),A,37.88
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (Max),A,38.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Min),V,239.53
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Max),V,239.59
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Min),V,238.34
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Max),V,238.41
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Min),V,236.73
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Max),V,236.77
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Min),A,92.5
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Max),A,93.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,92.75
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Min),A,96.12
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Max),A,98.38
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Min),A,89.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Max),A,89.12
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 20:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9295
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97253
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9469
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,L3 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,L2 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,L2 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,L1 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.06
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9707
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98172
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88733
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.31
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.979
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94498
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96252
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75421
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8821100000000001
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97861
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.69
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.62
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94903
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8974
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95789
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (Min),A,55.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (Max),A,55.25
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.12
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (Min),A,59.38
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (Max),A,60.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.75
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (Min),A,41.12
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.25
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Min),V,238.53
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Max),V,238.61
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Min),V,237.47
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Max),V,237.5
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Min),V,236.03
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Max),V,236.06
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Min),A,100.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Max),A,106.88
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,101.75
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Min),A,102.88
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Max),A,103.12
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,103.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Min),A,83.25
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Max),A,83.38
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,83.38
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 20:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95291
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98325
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95441
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,L3 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,L3 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,L2 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,L2 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.88
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97449
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98654
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8944700000000001
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.87
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95813
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94717
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.931
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.44
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80938
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8705700000000001
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98398
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.94
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.82
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97592
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87836
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96136
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (Min),A,79.25
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (Max),A,79.5
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,79.38
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (Min),A,57.62
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (Max),A,57.88
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.75
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (Min),A,48.5
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (Max),A,48.75
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.62
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Min),V,239.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Max),V,239.02
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Min),V,237.75
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Max),V,237.8
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Min),V,236.28
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Max),V,236.31
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Min),A,119.62
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Max),A,120.12
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,119.75
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Min),A,110.62
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Max),A,110.88
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,110.75
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Min),A,98.38
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Max),A,98.5
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,98.5
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 20:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,11.13
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9342
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97952
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94311
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,L3 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,L2 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,L2 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,L1 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,L1 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.69
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
