Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98752
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98502
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92175
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96558
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95538
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96747
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.13
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.94
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71896
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93396
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9903
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.62
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98456
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91958
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96384
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (Min),A,77.62
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (Max),A,78.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,77.75
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (Min),A,70.5
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (Max),A,70.62
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,70.62
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (Min),A,48.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (Max),A,48.12
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Min),V,238.97
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Max),V,238.98
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Min),V,237.41
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Max),V,237.44
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Min),V,236.03
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Max),V,236.09
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Min),A,119.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Max),A,119.5
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,119.25
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Min),A,120.25
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Max),A,121.12
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,120.75
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Min),A,93.75
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Max),A,94.88
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,94.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 20:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97812
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9856
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97784
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,L3 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,L3 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,L2 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,L2 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,L1 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.19
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98187
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98087
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91598
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97986
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95837
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96521
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.19
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.19
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78228
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90747
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98822
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.81
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.69
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96732
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94049
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96179
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (Min),A,74.38
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (Max),A,74.5
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,74.5
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (Min),A,101.12
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (Max),A,101.38
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,101.25
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (Min),A,56.5
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (Max),A,56.75
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.62
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Min),V,241.02
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Max),V,241.06
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Min),V,239.72
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Max),V,239.77
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Min),V,238.28
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Max),V,238.33
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Min),A,127.5
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Max),A,128.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,127.75
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Min),A,151.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Max),A,151.25
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,151.12
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Min),A,119.88
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Max),A,120.5
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,120.25
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 20:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,9.75
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97916
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99622
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94916
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,L3 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,L3 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,L2 Current (Min),A,42.88
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,L2 Current (Max),A,43.75
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,43.38
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.94
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95483
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98685
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91412
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.69
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95883
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94064
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98526
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.25
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.87
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.19
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9679
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85519
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97302
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.06
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.06
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97681
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87439
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95547
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (Min),A,75.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (Max),A,75.12
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,75.12
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (Min),A,59.75
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (Max),A,60.62
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,60.12
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (Min),A,47.12
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (Max),A,47.38
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.25
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Min),V,241.5
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Max),V,241.61
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Min),V,240.06
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Max),V,240.22
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Min),V,238.66
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Max),V,238.75
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Min),A,125.62
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Max),A,126.12
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,126.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Min),A,124.25
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Max),A,125.38
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,125.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Min),A,101.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Max),A,103.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,101.5
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 20:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98154
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98346
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99191
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,L3 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,L3 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,L2 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,L2 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,L1 Current (Min),A,35.88
