Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,L1 Current (Max),A,36.38
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,36.12
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.5
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9603
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99173
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98358
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.13
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96115
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92566
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95669
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.13
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.62
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76364
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8524799999999999
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96551
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.5
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.94
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97546
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8548
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9556
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (Min),A,89.62
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (Max),A,89.62
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,89.62
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (Min),A,66.25
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (Max),A,66.5
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,66.38
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (Min),A,54.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (Max),A,54.12
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Min),V,241.66
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Max),V,241.67
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Min),V,240.3
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Max),V,240.3
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Min),V,238.67
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Max),V,238.69
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Min),A,139.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Max),A,139.75
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,139.38
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Min),A,109.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Max),A,109.25
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,109.12
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Min),A,113.88
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Max),A,114.5
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,114.25
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 19:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98929
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95868
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99539
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,L3 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,L3 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,L1 Current (Min),A,61.25
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,L1 Current (Max),A,61.38
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,61.38
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.44
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.38
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97168
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98361
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90494
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.56
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.47228
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92993
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98801
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Current (Min),A,42.5
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Current (Max),A,93.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,72.62
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98215
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96988
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98145
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.5
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.81
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9657
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8874200000000001
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95883
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (Min),A,88.5
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (Max),A,88.88
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,88.62
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (Min),A,63.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (Max),A,63.12
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,63.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (Min),A,50.75
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (Max),A,51.12
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.75
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.42
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Max),V,241.42
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Min),V,240.44
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Max),V,240.55
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Min),V,238.28
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Max),V,238.38
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Min),A,169.75
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Max),A,189.25
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,179.12
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Min),A,105.62
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Max),A,105.88
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,105.75
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Min),A,149.12
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Max),A,149.5
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,149.25
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 19:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.81
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9791
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92831
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99216
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,L3 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,L3 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,L1 Current (Min),A,43.25
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,L1 Current (Max),A,43.5
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,43.38
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98047
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99051
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9791
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.19
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.67037
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93555
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98004
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Current (Max),A,38.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.44
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.75
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,19.88
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7077899999999999
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81625
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9321
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.81
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8706
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92422
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (Min),A,77.12
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (Max),A,83.75
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,80.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (Min),A,52.25
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (Max),A,60.5
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.75
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (Min),A,42.25
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (Max),A,48.88
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.12
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.17
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Min),V,240.73
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Max),V,240.83
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Min),V,238.77
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Max),V,238.83
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Min),A,126.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Max),A,131.88
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Min),A,87.25
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Max),A,93.25
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,89.88
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Min),A,119.25
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Max),A,123.75
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,121.12
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 19:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94214
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97327
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99582
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
