Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,L3 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,L3 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,L2 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,L2 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,L1 Current (Min),A,62.12
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,L1 Current (Max),A,62.62
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,62.38
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.87
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.56
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95959
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9895
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8739
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.47604
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94223
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95407
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Current (Max),A,102.38
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,61.38
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.37
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.06
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.75
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55938
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7351300000000001
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94797
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.31
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.19
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97357
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94266
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94943
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (Min),A,85.38
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (Max),A,93.88
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,91.62
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (Min),A,109.12
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (Max),A,109.88
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,109.38
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (Min),A,48.62
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (Max),A,48.75
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.75
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.09
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Min),V,239.92
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Max),V,240.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Min),V,238.31
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Max),V,238.41
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Min),A,122.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Max),A,166.88
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,145.62
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Min),A,152.88
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Max),A,153.88
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,153.38
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Min),A,147.88
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Max),A,148.5
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,148.25
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 19:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91165
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97394
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98074
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,L3 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,L2 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,L2 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,L1 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,L1 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.5
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9552
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9812
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96783
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.75
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.86715
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90207
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96469
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.69
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73169
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98376
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96201
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.07
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97678
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9649
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9595
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (Min),A,84.75
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (Max),A,92.5
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,86.62
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (Min),A,109.88
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (Max),A,111.75
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,111.12
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (Min),A,45.12
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (Max),A,49.62
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.25
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Min),V,241.27
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Max),V,241.34
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Min),V,240.14
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Max),V,240.22
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Min),V,238.88
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Max),V,238.89
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Min),A,123.12
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Max),A,130.12
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,125.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Min),A,160.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Max),A,161.88
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,161.5
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Min),A,95.62
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Max),A,100.38
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,98.88
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 19:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9769
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97916
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99564
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,L3 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,L3 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,L2 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,L2 Current (Max),A,35.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,L1 Current (Min),A,44.38
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,L1 Current (Max),A,44.5
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,44.38
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.88
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98334
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98337
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89569
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.94
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9053
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92929
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95523
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.63
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7977
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98349
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97177
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.94
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.13
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96564
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95007
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95584
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (Min),A,96.62
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (Max),A,98.25
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,97.12
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (Min),A,112.38
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (Max),A,113.25
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,112.62
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (Min),A,46.62
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (Max),A,46.75
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Min),V,240.73
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Max),V,240.8
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Min),V,239.52
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Max),V,239.59
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Min),V,238.41
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Max),V,238.48
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Min),A,145.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Max),A,149.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,146.38
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Min),A,177.62
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Max),A,178.12
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,177.75
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Min),A,120.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Max),A,120.12
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,120.12
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 19:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.13
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
