Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93091
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96838
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99368
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,L3 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,L3 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,L2 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,L2 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,L1 Current (Min),A,33.5
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,L1 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.31
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97958
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98584
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92557
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.94
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.88745
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92746
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94937
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.13
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-34.44
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.44
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75467
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.70257
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94668
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.81
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9816
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87155
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96463
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (Min),A,87.75
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (Max),A,87.88
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,87.75
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (Min),A,58.25
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (Max),A,58.62
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,58.5
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (Min),A,49.12
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (Max),A,49.75
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.38
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Min),V,240.88
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Max),V,240.88
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Min),V,239.88
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Max),V,239.89
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Min),V,238.36
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Max),V,238.38
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Min),A,126.25
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Max),A,128.25
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,127.25
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Min),A,93.5
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Max),A,94.25
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,93.88
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Min),A,108.12
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Max),A,108.75
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,108.38
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 18:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97812
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91736
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99429
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,L3 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,L3 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,L1 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,L1 Current (Max),A,41.5
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,41.5
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.25
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98389
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99008
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88644
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-17.19
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.3127
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98511
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96048
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.63
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.44
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.69
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91983
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.73147
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9545
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.44
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98734
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91742
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95108
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (Min),A,78.5
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (Max),A,78.88
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,78.75
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (Min),A,56.5
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (Max),A,61.88
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.5
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (Min),A,38.75
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (Max),A,39.88
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.25
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Min),V,240.75
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Max),V,240.8
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Min),V,239.7
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Max),V,239.75
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Min),V,238.31
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Max),V,238.36
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Min),A,107.38
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Max),A,114.12
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,110.62
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Min),A,111.12
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Max),A,117.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,115.38
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Min),A,108.62
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Max),A,109.75
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,109.12
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 18:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91629
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97244
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97809
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,L3 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,L2 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,L2 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,L1 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,L1 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.5
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97504
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99017
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8678
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.37
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.5937100000000001
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91867
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92078
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Current (Max),A,149.25
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,73.38
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.56
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.75
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.44
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81772
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77868
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94333
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.62
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97485
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93475
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9657
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (Min),A,107.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (Max),A,107.25
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,107.12
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (Min),A,103.62
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (Max),A,104.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,103.88
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (Min),A,57.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (Max),A,59.38
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Min),V,239.97
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Max),V,240.05
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Min),V,238.89
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Max),V,238.95
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Min),V,237.69
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Max),V,237.75
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Min),A,145.5
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Max),A,211.5
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,172.0
