Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Min),A,145.88
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Max),A,146.5
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,146.12
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Min),A,120.62
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Max),A,122.88
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,121.88
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 18:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94168
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99484
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94696
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,L3 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,L3 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,L2 Current (Min),A,48.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,L2 Current (Max),A,48.38
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,48.25
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.31
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97812
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99039
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8774700000000001
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.37
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.91397
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92081
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94119
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.75
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.19
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99637
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77578
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94571
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.69
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98978
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85782
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95956
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (Min),A,98.5
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (Max),A,98.75
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,98.62
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (Min),A,70.38
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (Max),A,70.62
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,70.5
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (Min),A,49.38
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (Max),A,49.38
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.38
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Min),V,240.39
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Max),V,240.41
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Min),V,239.09
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Max),V,239.12
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Min),V,238.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Max),V,238.02
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Min),A,154.75
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Max),A,155.62
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,155.25
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Min),A,136.38
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Max),A,136.75
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,136.62
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Min),A,100.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Max),A,100.25
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,100.12
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 18:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93295
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98349
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99521
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,L3 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,L2 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,L2 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,L1 Current (Min),A,46.12
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,L1 Current (Max),A,46.25
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,46.25
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.87
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98782
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98871
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96335
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.13
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.56
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95004
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93552
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9364
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.25
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99368
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77612
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94513
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.87
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98727
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96445
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9617
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (Min),A,71.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (Max),A,71.25
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,71.12
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (Min),A,94.38
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (Max),A,94.75
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,94.5
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (Min),A,49.12
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (Max),A,49.62
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.25
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Min),V,240.42
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Max),V,240.47
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Min),V,239.33
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Max),V,239.36
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Min),V,237.97
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Max),V,237.98
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Min),A,129.88
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Max),A,130.88
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,130.38
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Min),A,142.5
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Max),A,142.88
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,142.62
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Min),A,131.62
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Max),A,135.38
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,134.5
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 18:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8956299999999999
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97317
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98767
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,L3 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,L3 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,L2 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,L1 Current (Min),A,35.38
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,L1 Current (Max),A,35.38
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,35.38
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.63
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97894
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97867
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97382
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.37
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.06
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.90076
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95087
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95328
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.56
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.13
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97952
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80371
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94668
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.81
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98892
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91986
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94861
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (Min),A,85.5
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (Max),A,85.75
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,85.62
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (Min),A,54.12
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (Max),A,54.88
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.5
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (Min),A,46.75
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (Max),A,46.88
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.36
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Max),V,240.42
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Min),V,239.5
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Max),V,239.55
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Min),V,237.73
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Max),V,237.78
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
