Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Min),A,138.38
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Max),A,140.38
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,139.38
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Min),A,98.75
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Max),A,99.5
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,99.12
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Min),A,120.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Max),A,120.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,120.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 18:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90256
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98734
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99759
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,L3 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,L3 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,L2 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,L2 Current (Max),A,33.75
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,L1 Current (Min),A,60.75
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,L1 Current (Max),A,60.88
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,60.88
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.44
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97778
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98285
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90469
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,15.63
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95325
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98694
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94504
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99561
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7861
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94568
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.75
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.62
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98505
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8739600000000001
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96973
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (Min),A,95.25
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (Max),A,95.62
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,95.38
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (Min),A,64.88
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (Max),A,65.5
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,65.25
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (Min),A,52.5
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (Max),A,52.88
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.62
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Min),V,240.14
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Max),V,240.19
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Min),V,239.23
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Max),V,239.3
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Min),V,237.7
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Max),V,237.72
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Min),A,152.88
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Max),A,153.75
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,153.25
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Min),A,129.12
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Max),A,129.62
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,129.38
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Min),A,143.88
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Max),A,144.25
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,144.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 17:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,30.25
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.83426
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95721
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98819
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,L3 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,L3 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,L2 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,L2 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,L1 Current (Min),A,35.88
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,L1 Current (Max),A,36.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,35.88
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98209
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97601
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9863
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.8204600000000001
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97247
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95801
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.75
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.19
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74984
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80569
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94519
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.06
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.38
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9733
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90243
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96826
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (Min),A,102.75
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (Max),A,103.12
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,103.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (Min),A,84.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (Max),A,84.12
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,84.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (Min),A,58.12
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (Max),A,62.62
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.62
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Min),V,239.95
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Max),V,240.02
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Min),V,239.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Max),V,239.06
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Min),V,237.62
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Max),V,237.69
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Min),A,144.88
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Max),A,156.62
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,148.75
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Min),A,125.62
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Max),A,126.12
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,126.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Min),A,136.62
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Max),A,141.25
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,139.25
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 17:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,26.12
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.75
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.83331
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92709
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99481
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,L3 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,L3 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,L2 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,L1 Current (Min),A,52.12
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,L1 Current (Max),A,52.25
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,52.12
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.56
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98178
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98114
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91547
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,16.75
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.81628
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98938
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93469
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Current (Max),A,30.88
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.81
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.25
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81991
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84808
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97754
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.75
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.07
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97763
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95984
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96667
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (Min),A,83.12
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (Max),A,87.38
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,86.38
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (Min),A,113.25
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (Max),A,113.5
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,113.38
