Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (Min),A,50.88
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (Max),A,51.25
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Min),V,240.08
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Max),V,240.11
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Min),V,238.56
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Max),V,238.62
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Min),V,237.41
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Max),V,237.42
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Min),A,130.38
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Max),A,134.5
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,133.5
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Min),A,159.62
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Max),A,164.88
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,161.88
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Min),A,130.75
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Max),A,131.25
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,131.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 17:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,24.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.83163
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97201
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99591
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,L3 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,L2 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,L2 Current (Max),A,31.12
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.88
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,L1 Current (Min),A,46.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,L1 Current (Max),A,46.12
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,46.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.31
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97055
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99075
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96152
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Current (Min),A,32.62
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.75
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.31
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.91003
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97745
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9588
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.5
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96555
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93851
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99286
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.82
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98669
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89081
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98679
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (Min),A,83.5
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (Max),A,83.62
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,83.62
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (Min),A,60.12
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (Max),A,66.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,63.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (Min),A,83.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (Max),A,84.5
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,83.75
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Min),V,240.11
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Max),V,240.14
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Min),V,238.73
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Max),V,238.75
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Min),V,237.2
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Max),V,237.22
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Min),A,143.38
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Max),A,144.5
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,144.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Min),A,121.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Max),A,127.38
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,124.12
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Min),A,181.75
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Max),A,183.5
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,182.62
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 17:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,23.44
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.84283
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95471
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98505
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,L3 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,L3 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,L1 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,L1 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.25
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97165
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98444
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91547
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.56
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97284
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97534
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95764
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Current (Min),A,41.75
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Current (Max),A,45.5
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,13.94
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99893
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94128
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96515
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (Max),A,35.75
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.75
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.25
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.88
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96609
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8636799999999999
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96701
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (Min),A,127.12
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (Max),A,127.5
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,127.38
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (Min),A,75.62
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (Max),A,76.88
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,76.62
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (Min),A,62.62
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (Max),A,62.75
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.75
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Min),V,239.09
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Max),V,239.25
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Min),V,238.47
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Max),V,238.59
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Min),V,237.02
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Max),V,237.17
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Min),A,223.62
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Max),A,227.75
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,225.5
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Min),A,120.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Max),A,121.62
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,121.25
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Min),A,125.62
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Max),A,125.62
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,125.62
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 17:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.25
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92459
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9859
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99481
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,L3 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,L3 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,L2 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,L2 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,L1 Current (Min),A,63.5
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,L1 Current (Max),A,63.5
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,63.5
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.88
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98437
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98337
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91986
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,15.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.80713
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98828
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94464
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.68
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.5
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.25
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65399
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94888
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96396
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.94
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.44
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97778
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9671
