Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9856
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (Min),A,111.75
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (Max),A,111.88
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,111.75
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (Min),A,116.75
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (Max),A,117.38
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,117.12
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (Min),A,76.62
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (Max),A,76.75
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,76.62
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Min),V,239.28
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Max),V,239.36
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Min),V,237.88
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Max),V,237.91
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Min),V,236.78
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Max),V,236.83
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Min),A,168.62
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Max),A,170.88
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,169.25
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Min),A,196.38
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Max),A,196.75
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,196.75
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Min),A,175.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Max),A,175.25
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,175.12
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 17:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,17.06
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93478
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9621
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99533
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,L3 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,L3 Current (Max),A,43.88
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,L2 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,L2 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,L1 Current (Min),A,49.12
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,L1 Current (Max),A,54.38
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,51.25
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.56
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96768
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98404
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87875
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,11.87
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.91037
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97186
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9519
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.25
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.87
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8983700000000001
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94638
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9888
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.81
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.38
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97833
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93466
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97794
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (Min),A,122.38
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (Max),A,122.75
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,122.5
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (Min),A,84.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (Max),A,84.5
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,84.12
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (Min),A,70.38
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (Max),A,73.38
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.12
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Min),V,238.92
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Max),V,239.17
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Min),V,237.97
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Max),V,238.06
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Min),V,236.48
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Max),V,236.58
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Min),A,178.38
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Max),A,196.38
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,185.88
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Min),A,134.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Max),A,134.38
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,134.12
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Min),A,167.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Max),A,172.5
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,169.75
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 16:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.13
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95157
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99515
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99606
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,L3 Current (Min),A,37.5
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,L3 Current (Max),A,37.88
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,37.62
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,L2 Current (Min),A,50.5
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,L2 Current (Max),A,51.25
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,50.88
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,L1 Current (Min),A,51.88
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,L1 Current (Max),A,52.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,51.88
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.44
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97601
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98816
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85754
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,16.37
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.92209
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8956299999999999
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9418
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.25
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99866
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94281
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97699
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (Max),A,35.5
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.06
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.25
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97107
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95306
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97549
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (Min),A,129.88
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (Max),A,130.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,130.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (Min),A,91.38
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (Max),A,91.5
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,91.38
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (Min),A,73.62
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (Max),A,73.62
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.62
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Min),V,238.42
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Max),V,238.5
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Min),V,237.95
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Max),V,238.05
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Min),V,236.56
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Max),V,236.61
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Min),A,230.12
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Max),A,230.75
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,230.38
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Min),A,164.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Max),A,165.12
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,164.62
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Min),A,155.62
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Max),A,155.75
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,155.62
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 16:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.25
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93097
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99075
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99246
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,L3 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,L3 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,L2 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,L2 Current (Max),A,37.12
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,35.38
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,L1 Current (Min),A,37.38
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,L1 Current (Max),A,37.5
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,37.5
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.81
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98657
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98859
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83819
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,11.63
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.8632799999999999
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98376
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.957
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Current (Max),A,36.75
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.06
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.06
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,25.56
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76043
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94296
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90646
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
