Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.13
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.69
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97522
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97836
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96973
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (Min),A,138.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (Max),A,138.25
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,138.12
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (Min),A,140.75
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (Max),A,141.12
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,141.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (Min),A,69.75
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (Max),A,70.12
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Min),V,238.88
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Max),V,238.94
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Min),V,237.42
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Max),V,237.52
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Min),V,236.59
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Max),V,236.69
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Min),A,200.25
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Max),A,203.62
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,202.5
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Min),A,211.5
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Max),A,213.75
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,212.12
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Min),A,143.25
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Max),A,146.38
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,144.62
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 16:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.31
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90365
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99509
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9826
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,L3 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,L3 Current (Max),A,35.25
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,L2 Current (Min),A,49.75
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,L2 Current (Max),A,50.12
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,49.88
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,17.5
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.94
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9819
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96173
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84921
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.8797299999999999
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95908
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98703
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.88
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63253
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97794
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99725
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (Min),A,43.5
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (Max),A,43.62
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.25
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99384
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97986
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9743
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (Min),A,187.88
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (Max),A,188.12
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,188.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (Min),A,115.62
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (Max),A,116.62
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,116.5
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (Min),A,60.12
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (Max),A,60.38
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.25
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Min),V,238.77
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Max),V,238.8
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Min),V,237.69
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Max),V,237.73
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Min),V,236.73
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Max),V,236.77
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,60.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Min),A,252.5
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Max),A,255.25
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,254.5
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Min),A,193.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Max),A,197.88
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,196.88
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Min),A,167.5
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Max),A,167.62
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,167.5
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 16:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.13
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90307
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97784
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95773
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,L3 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,L3 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,L2 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,L2 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,L1 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,L1 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,10.94
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98676
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97983
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8310200000000001
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96701
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98642
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9848
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Current (Min),A,32.12
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.75
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,21.38
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8640700000000001
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96152
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92251
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.19
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.75
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97153
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95697
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97617
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (Min),A,140.12
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (Max),A,140.25
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,140.12
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (Min),A,118.75
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (Max),A,120.38
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,119.5
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (Min),A,72.38
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (Max),A,72.5
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,72.5
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Min),V,238.86
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Max),V,238.89
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Min),V,238.23
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Max),V,238.27
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Min),V,236.86
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Max),V,236.92
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Min),A,209.88
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Max),A,212.62
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,211.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Min),A,178.75
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Max),A,181.25
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,180.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Min),A,140.88
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Max),A,141.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,141.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 16:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.44
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92685
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99097
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98462
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,L3 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,L3 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,L2 Current (Min),A,40.88
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,L2 Current (Max),A,41.62
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,L1 Current (Min),A,29.62
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,L1 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.75
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,13.63
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.75
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98148
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.94769
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9064
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97446
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98679
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96258
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Current (Min),A,35.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Current (Max),A,35.75
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Current (Min),A,29.5
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.44
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.25
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85772
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96011
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94723
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
