Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.87
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.13
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97464
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96405
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97556
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (Min),A,112.5
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (Max),A,113.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,112.75
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (Min),A,123.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (Max),A,123.62
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,123.12
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (Min),A,66.62
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (Max),A,67.25
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Min),V,239.66
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Max),V,239.7
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Min),V,238.2
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Max),V,238.3
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Min),V,237.38
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Max),V,237.45
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Min),A,181.12
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Max),A,182.25
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,181.75
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Min),A,206.75
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Max),A,207.38
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,206.88
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Min),A,140.12
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Max),A,143.75
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,142.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 16:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.13
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97467
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98932
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99747
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,L3 Current (Min),A,34.88
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,L3 Current (Max),A,35.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,L2 Current (Min),A,39.25
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,L2 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,39.38
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,L1 Current (Min),A,58.12
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,L1 Current (Max),A,58.75
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,58.5
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.06
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9826
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9826
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86603
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.88666
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97473
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9967
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Current (Max),A,45.12
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.12
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.31
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.19
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8201299999999999
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96524
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94714
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.94
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.94
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97177
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94491
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9696
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (Min),A,129.62
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (Max),A,129.88
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,129.62
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (Min),A,128.88
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (Max),A,134.75
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,132.38
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (Min),A,65.25
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (Max),A,65.88
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.5
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Min),V,239.25
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Max),V,239.3
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Min),V,237.98
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Max),V,238.08
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Min),V,237.3
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Max),V,237.31
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Min),A,211.88
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Max),A,215.5
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,214.12
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Min),A,206.5
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Max),A,211.75
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,209.25
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Min),A,181.62
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Max),A,182.12
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,182.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 15:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97159
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96478
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98587
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,L3 Current (Min),A,32.12
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,L3 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,L1 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,L1 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.25
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98199
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98431
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85608
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.81
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9678
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96527
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97632
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.25
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84683
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96475
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98993
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.81
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98468
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94363
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97345
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (Min),A,120.25
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (Max),A,125.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,123.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (Min),A,92.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (Max),A,105.25
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,98.12
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (Min),A,58.75
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (Max),A,63.25
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.5
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Min),V,239.78
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Max),V,239.95
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Min),V,238.2
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Max),V,238.38
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Min),V,237.75
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Max),V,237.97
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Min),A,180.12
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Max),A,184.88
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,182.88
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Min),A,152.62
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Max),A,167.25
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,158.88
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Min),A,128.62
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Max),A,132.38
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,131.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 15:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98032
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99094
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95279
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,L3 Current (Min),A,57.38
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,L3 Current (Max),A,57.75
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,57.62
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,L2 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,L2 Current (Max),A,37.62
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,L1 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,L1 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.82
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98444
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9776
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8819600000000001
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.25
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9657
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97418
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.987
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Current (Min),A,36.62
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.62
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.81
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.0
