Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,20.31
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7598199999999999
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96753
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93014
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.44
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98962
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90793
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97391
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (Min),A,124.88
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (Max),A,126.5
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,125.75
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (Min),A,74.12
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (Max),A,83.88
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,79.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (Min),A,61.62
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (Max),A,63.25
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.5
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Min),V,239.69
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Max),V,239.77
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Min),V,238.52
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Max),V,238.64
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Min),V,237.84
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Max),V,237.89
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Min),A,227.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Max),A,229.25
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,228.12
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Min),A,154.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Max),A,163.88
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,158.88
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Min),A,122.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Max),A,123.88
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,122.88
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 15:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.94
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91641
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99533
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98776
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,L3 Current (Min),A,33.88
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,L3 Current (Max),A,34.62
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,L2 Current (Min),A,54.12
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,L2 Current (Max),A,54.38
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,54.25
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,L1 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,L1 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.88
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99289
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99045
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8978
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.19
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.32744
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93149
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98761
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Current (Min),A,61.25
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Current (Max),A,117.25
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,102.75
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.25
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77499
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99658
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99979
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (Min),A,48.75
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (Max),A,48.88
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.88
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.69
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98364
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94437
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97769
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (Min),A,145.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (Max),A,145.62
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,145.25
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (Min),A,115.38
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (Max),A,118.62
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,116.5
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (Min),A,74.5
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (Max),A,76.38
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,75.38
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Min),V,239.5
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Max),V,239.59
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Min),V,238.38
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Max),V,238.45
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Min),V,237.7
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Max),V,237.78
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Min),A,228.38
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Max),A,248.12
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,244.12
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Min),A,208.62
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Max),A,212.25
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,209.62
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Min),A,178.25
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Max),A,179.75
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,178.88
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 15:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9552
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97601
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99368
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,L3 Current (Min),A,38.38
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,L3 Current (Max),A,38.5
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,38.38
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,L2 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,L2 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,L1 Current (Min),A,31.75
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,L1 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99265
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98895
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9906
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Current (Min),A,46.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Current (Max),A,46.12
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,46.12
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.7971199999999999
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97684
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9913
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.63
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73156
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99261
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99771
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.5
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98715
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89923
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97436
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (Min),A,144.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (Max),A,144.5
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,144.25
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (Min),A,76.12
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (Max),A,76.5
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,76.25
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (Min),A,69.62
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (Max),A,69.75
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.75
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Min),V,240.03
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Max),V,240.11
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Min),V,239.2
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Max),V,239.2
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Min),V,237.83
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Max),V,237.88
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Min),A,217.88
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Max),A,219.88
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,219.12
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Min),A,146.5
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Max),A,147.12
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,146.75
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Min),A,192.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Max),A,192.38
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,192.12
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 15:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.13
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94693
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93707
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98465
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,L3 Current (Min),A,41.75
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,L3 Current (Max),A,42.75
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,42.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,L2 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,L2 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.56
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99188
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98837
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86575
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96045
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98373
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9892
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Current (Min),A,25.38
