Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.37
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80807
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96643
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95831
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.69
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99164
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90661
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97885
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (Min),A,145.25
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (Max),A,145.38
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,145.25
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (Min),A,80.38
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (Max),A,91.25
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,85.75
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (Min),A,69.12
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (Max),A,70.12
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,69.38
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Min),V,239.39
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Max),V,239.48
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Min),V,238.58
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Max),V,238.77
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Min),V,237.83
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Max),V,237.86
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Min),A,224.12
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Max),A,225.25
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,224.5
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Min),A,136.5
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Max),A,147.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,141.75
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Min),A,134.12
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Max),A,135.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,134.5
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 15:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,15.44
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.13
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,10.81
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91537
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90509
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94888
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,L3 Current (Min),A,33.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,L3 Current (Max),A,33.38
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.06
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99231
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99786
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98022
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Current (Min),A,62.88
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Current (Max),A,63.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,63.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98727
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98166
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98801
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Current (Min),A,45.62
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Current (Max),A,46.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,45.88
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94571
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98679
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98737
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.62
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98041
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90817
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97867
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (Min),A,133.88
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (Max),A,134.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,133.88
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (Min),A,86.12
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (Max),A,86.75
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,86.5
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (Min),A,71.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (Max),A,71.25
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.12
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Min),V,238.94
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Max),V,238.97
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Min),V,238.31
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Max),V,238.33
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Min),V,237.2
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Max),V,237.25
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Min),A,224.75
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Max),A,225.5
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,225.25
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Min),A,153.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Max),A,153.75
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,153.38
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Min),A,197.62
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Max),A,198.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,197.75
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 14:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,27.25
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.5
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.85672
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93066
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95065
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,L3 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,L3 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,L1 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.75
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98904
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96765
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8715200000000001
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.13
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.75
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9675
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92682
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97476
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.31
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.31
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92102
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96902
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95413
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.56
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99149
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8649600000000001
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96951
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (Min),A,119.5
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (Max),A,120.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,119.75
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (Min),A,62.75
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (Max),A,69.38
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,66.12
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (Min),A,58.62
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (Max),A,58.88
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.75
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Min),V,239.27
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Max),V,239.28
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Min),V,238.67
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Max),V,238.81
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Min),V,237.39
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Max),V,237.41
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Min),A,177.5
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Max),A,177.62
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,177.5
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Min),A,103.12
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Max),A,111.12
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,107.12
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Min),A,119.38
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Max),A,119.62
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 14:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.69
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,17.81
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8415799999999999
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93704
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9245
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,L3 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,L3 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.992
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98791
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.99289
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Current (Min),A,53.12
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Current (Max),A,53.25
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,53.12
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
