Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97522
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93475
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9707
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.31
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8693200000000001
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96872
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96246
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.88
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98639
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88034
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98126
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (Min),A,142.75
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (Max),A,143.75
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,143.25
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (Min),A,65.25
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (Max),A,65.38
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.38
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (Min),A,75.62
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (Max),A,75.88
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,75.75
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Min),V,238.88
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Max),V,238.89
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Min),V,238.45
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Max),V,238.52
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Min),V,236.95
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Max),V,236.95
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Min),A,205.38
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Max),A,205.62
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,205.5
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Min),A,106.25
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Max),A,108.62
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,107.5
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Min),A,176.62
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Max),A,176.88
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,176.75
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 14:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-70.31
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01778
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96728
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99472
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,L2 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,L2 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,L1 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,L1 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.25
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99835
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98459
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91192
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94434
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97208
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99619
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.81
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80294
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9595
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97873
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.25
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98242
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90213
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97937
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (Min),A,142.62
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (Max),A,143.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,142.88
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (Min),A,68.38
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (Max),A,77.88
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,73.12
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (Min),A,71.75
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (Max),A,71.75
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,71.75
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Min),V,238.3
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Max),V,238.31
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Min),V,237.69
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Max),V,237.78
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Min),V,236.55
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Max),V,236.56
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Min),A,195.12
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Max),A,195.5
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,195.25
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Min),A,120.88
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Max),A,131.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,126.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Min),A,166.88
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Max),A,167.12
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,167.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 14:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-30.25
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.38634
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90344
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99857
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,L1 Current (Min),A,53.5
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,L1 Current (Max),A,53.62
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,53.5
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.38
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99698
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99243
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88226
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.7278100000000001
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96933
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9852
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Current (Max),A,44.75
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84219
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99478
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99478
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (Min),A,41.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (Max),A,41.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.88
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99121
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91977
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96762
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (Min),A,123.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (Max),A,123.38
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,123.25
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (Min),A,70.5
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (Max),A,79.12
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,75.25
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (Min),A,55.12
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (Max),A,55.5
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.25
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Min),V,239.28
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Max),V,239.31
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Min),V,238.39
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Max),V,238.45
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Min),V,237.09
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Max),V,237.12
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Min),A,171.38
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Max),A,175.88
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,172.62
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Min),A,124.75
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Max),A,129.25
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,127.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Min),A,173.88
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Max),A,174.25
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,174.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 14:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-57.94
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.94
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02858
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92587
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98187
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,L1 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,L1 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,11.5
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99612
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97311
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93741
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.5
