Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96527
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97205
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98477
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.63
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79904
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9639
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99762
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (Min),A,53.62
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (Max),A,53.62
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.62
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.81
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97574
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8744799999999999
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98517
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (Min),A,140.88
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (Max),A,141.25
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,141.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (Min),A,80.88
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (Max),A,84.62
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,81.88
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (Min),A,101.12
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (Max),A,104.25
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,102.88
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Min),V,238.61
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Max),V,238.62
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Min),V,237.64
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Max),V,237.72
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Min),V,236.08
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Max),V,236.12
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Min),A,188.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Max),A,188.5
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,188.12
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Min),A,121.38
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Max),A,126.88
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,123.5
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Min),A,229.88
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Max),A,232.62
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,231.38
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 14:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02892
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98059
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99374
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,L2 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,L2 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,L1 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,L1 Current (Max),A,35.75
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,35.75
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.44
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99704
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99048
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94751
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95966
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98172
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99448
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Current (Min),A,31.75
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Current (Max),A,32.38
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.12
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.81
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81906
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96918
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99664
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (Min),A,39.88
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (Max),A,53.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.5
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98602
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89065
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9751
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (Min),A,119.75
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (Max),A,120.12
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,119.88
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (Min),A,65.38
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (Max),A,74.75
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,69.5
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (Min),A,64.75
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (Max),A,67.88
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.25
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Min),V,238.14
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Max),V,238.16
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Min),V,237.47
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Max),V,237.55
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Min),V,236.34
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Max),V,236.39
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Min),A,171.5
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Max),A,172.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,171.75
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Min),A,120.75
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Max),A,125.88
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,123.12
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Min),A,198.12
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Max),A,210.25
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,201.5
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 13:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02892
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97729
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98715
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,L2 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,L2 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,L1 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,L1 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99835
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99072
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98672
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Current (Min),A,62.5
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Current (Max),A,62.5
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,62.5
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.75
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97888
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91867
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99741
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Current (Max),A,36.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.75
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Current (Min),A,41.38
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Current (Max),A,41.5
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.38
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98395
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9671
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99738
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (Min),A,45.12
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (Max),A,45.12
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.12
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.25
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98343
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91681
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97647
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (Min),A,137.12
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (Max),A,137.25
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,137.25
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (Min),A,82.5
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (Max),A,93.12
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,87.5
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (Min),A,68.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (Max),A,70.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.88
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Min),V,238.27
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Max),V,238.38
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Min),V,237.73
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Max),V,237.89
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Min),V,236.08
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Max),V,236.16
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Min),A,208.5
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Max),A,209.12
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,208.75
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Min),A,134.75
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Max),A,144.12
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,139.25
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Min),A,239.75
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Max),A,242.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,240.75
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 13:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.69
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02892
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9245
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95096
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,9.75
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.62
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99756
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98074
