Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93805
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Current (Min),A,33.5
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Current (Max),A,33.62
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98184
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98404
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98917
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Current (Min),A,44.88
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Current (Max),A,45.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98798
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98816
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9971
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (Min),A,46.75
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (Max),A,59.75
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.5
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.75
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99075
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9183
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98514
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (Min),A,144.88
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (Max),A,145.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,144.88
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (Min),A,82.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (Max),A,91.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,86.75
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (Min),A,81.75
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (Max),A,86.38
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,84.62
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Min),V,238.5
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Max),V,238.52
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Min),V,237.64
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Max),V,237.78
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Min),V,236.55
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Max),V,236.59
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Min),A,219.38
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Max),A,220.25
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,220.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Min),A,140.25
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Max),A,149.25
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,145.12
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Min),A,192.12
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Max),A,202.75
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,198.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 13:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02892
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97281
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99335
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,L2 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,L2 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,L1 Current (Min),A,30.88
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,L1 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.88
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99741
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99741
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98776
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98306
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94723
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98749
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Current (Min),A,44.62
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Current (Max),A,45.12
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.88
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.94
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7871100000000001
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95978
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99673
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (Min),A,50.5
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (Max),A,50.5
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.13
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.25
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98151
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95917
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97467
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (Min),A,131.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (Max),A,131.12
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,131.12
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (Min),A,118.62
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (Max),A,118.75
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,118.75
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (Min),A,65.75
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (Max),A,66.12
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.88
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Min),V,238.41
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Max),V,238.5
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Min),V,237.64
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Max),V,237.67
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Min),V,236.59
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Max),V,236.64
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Min),A,201.5
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Max),A,202.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,201.75
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Min),A,180.12
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Max),A,180.62
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,180.5
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Min),A,200.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Max),A,200.38
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,200.12
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 13:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02892
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98657
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98627
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,L2 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,L2 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,35.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,L1 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,L1 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98489
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99203
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98911
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98746
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97903
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99442
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Current (Min),A,47.38
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Current (Max),A,47.38
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,47.38
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Current (Max),A,35.88
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.75
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.62
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8757299999999999
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95688
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98593
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.75
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99112
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95911
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97485
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (Min),A,161.38
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (Max),A,161.62
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,161.5
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (Min),A,121.62
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (Max),A,127.12
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,123.38
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (Min),A,63.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (Max),A,63.5
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,63.25
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Min),V,238.52
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Max),V,238.53
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Min),V,237.34
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Max),V,237.44
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Min),V,236.73
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Max),V,236.78
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Min),A,222.38
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Max),A,222.75
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,222.62
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Min),A,187.88
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Max),A,194.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,190.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Min),A,169.75
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Max),A,170.12
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,170.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 13:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02892
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98248
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93109
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,L2 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,L2 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.88
