Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,10.81
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99039
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99161
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98065
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98779
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96521
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98993
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Current (Min),A,44.75
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Current (Max),A,45.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.88
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Current (Min),A,38.25
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Current (Max),A,39.88
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71905
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96051
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99591
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (Min),A,58.62
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (Max),A,58.88
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.75
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.75
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98791
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95737
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96747
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (Min),A,149.62
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (Max),A,150.38
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,150.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (Min),A,108.88
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (Max),A,110.5
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,109.62
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (Min),A,56.38
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (Max),A,56.62
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Min),V,238.39
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Max),V,238.45
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Min),V,237.5
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Max),V,237.55
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Min),V,236.42
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Max),V,236.45
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Min),A,207.5
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Max),A,207.75
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,207.62
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Min),A,164.5
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Max),A,165.5
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,165.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Min),A,183.12
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Max),A,184.88
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,184.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 13:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02892
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97699
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97784
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,L2 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,L2 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,14.31
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9968
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99341
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9657
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Current (Min),A,34.12
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97382
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96866
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98874
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.75
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71902
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9736
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97729
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.87
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.37
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98575
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95349
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9758
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (Min),A,159.5
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (Max),A,159.62
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,159.62
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (Min),A,134.5
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (Max),A,136.38
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,135.5
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (Min),A,77.38
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (Max),A,80.12
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,78.75
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Min),V,238.77
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Max),V,238.78
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Min),V,237.75
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Max),V,237.77
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Min),V,236.81
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Max),V,236.83
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Min),A,209.75
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Max),A,209.75
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,209.75
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Min),A,203.75
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Max),A,205.38
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,204.62
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Min),A,181.38
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Max),A,183.75
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,182.62
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 12:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02892
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97519
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99112
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,L2 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,L2 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,L1 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,L1 Current (Max),A,36.12
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,36.12
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99207
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99081
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.99466
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Current (Min),A,52.25
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Current (Max),A,52.38
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,52.38
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97452
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98202
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98972
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.31
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89856
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98099
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98395
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.56
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,11.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98685
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89007
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98166
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (Min),A,152.75
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (Max),A,153.12
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,153.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (Min),A,100.38
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (Max),A,103.75
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,101.75
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (Min),A,97.25
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (Max),A,97.38
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,97.25
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Min),V,238.39
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Max),V,238.55
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Min),V,237.44
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Max),V,237.55
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Min),V,236.09
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Max),V,236.22
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Min),A,198.75
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Max),A,199.38
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,199.25
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Min),A,158.75
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Max),A,162.12
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,160.12
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Min),A,240.75
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Max),A,245.12
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,242.75
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 12:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.5
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02892
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97095
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9921
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
