Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,L2 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,L2 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,L1 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,L1 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.94
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99725
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99384
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97079
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Current (Min),A,42.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Current (Max),A,42.12
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97946
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97214
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99844
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Current (Min),A,36.75
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Current (Max),A,36.88
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.75
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Current (Min),A,48.25
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Current (Max),A,48.88
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.5
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.94
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77765
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95209
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99408
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (Min),A,43.12
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (Max),A,43.25
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.12
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.75
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99072
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91614
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98666
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (Min),A,164.38
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (Max),A,169.5
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,167.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (Min),A,81.38
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (Max),A,81.75
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,81.5
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (Min),A,89.12
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (Max),A,90.62
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,89.88
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Min),V,239.03
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Max),V,239.08
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Min),V,238.33
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Max),V,238.38
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Min),V,236.78
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Max),V,236.81
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,59.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Min),A,220.62
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Max),A,226.38
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,223.62
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Min),A,137.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Max),A,138.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,137.62
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Min),A,250.25
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Max),A,252.38
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,251.12
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 12:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02892
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94827
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94064
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,L2 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.44
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99878
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99957
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97342
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Current (Min),A,54.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Current (Max),A,55.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,54.38
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.75
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.979
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9509
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98712
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Current (Min),A,34.38
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Current (Max),A,35.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Current (Max),A,35.5
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.81
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92206
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93338
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.995
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (Min),A,33.62
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (Max),A,33.75
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.62
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.06
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98981
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92215
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9744
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (Min),A,157.5
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (Max),A,162.88
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,159.38
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (Min),A,71.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (Max),A,80.5
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,74.88
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (Min),A,63.62
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (Max),A,63.62
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.62
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Min),V,238.78
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Max),V,238.83
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Min),V,237.98
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Max),V,238.08
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Min),V,236.84
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Max),V,236.84
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Min),A,224.62
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Max),A,230.5
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,226.62
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Min),A,160.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Max),A,169.38
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,163.88
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Min),A,163.75
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Max),A,164.5
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,164.12
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 12:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.44
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02892
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97699
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99811
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,L2 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,L2 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,L1 Current (Min),A,62.75
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,L1 Current (Max),A,62.88
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,62.75
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.37
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99237
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99963
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97165
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Current (Min),A,53.38
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Current (Max),A,53.75
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,53.62
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98517
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96887
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99576
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Current (Min),A,42.62
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Current (Max),A,43.12
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,42.88
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.56
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.06
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84204
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98099
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95904
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.12
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99039
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87884
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98886
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (Min),A,112.75
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (Max),A,112.75
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,112.75
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (Min),A,58.75
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (Max),A,65.62
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,62.12
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (Min),A,98.62
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (Max),A,98.62
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,98.62
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Min),V,239.23
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Max),V,239.25
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Min),V,237.81
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Max),V,237.91
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Min),V,236.78
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Max),V,236.8
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Min),A,170.12
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Max),A,170.5
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,170.38
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Min),A,167.75
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Max),A,174.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,170.88
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Min),A,227.5
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Max),A,227.62
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,227.62
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 12:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.69
