Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02892
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98505
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99335
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,L2 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,L2 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,L1 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,L1 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99789
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99576
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98477
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99606
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98584
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99533
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Current (Min),A,76.62
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Current (Max),A,76.75
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,76.62
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.81
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87341
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98431
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99377
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (Min),A,48.38
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (Max),A,48.38
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.38
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.62
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99139
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86093
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96933
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (Min),A,121.5
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (Max),A,122.12
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,121.88
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (Min),A,67.12
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (Max),A,68.38
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,67.5
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (Min),A,57.75
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (Max),A,61.62
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.75
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Min),V,240.08
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Max),V,240.17
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Min),V,239.33
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Max),V,239.42
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Min),V,238.05
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Max),V,238.17
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Min),A,225.12
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Max),A,225.62
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,225.38
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Min),A,146.62
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Max),A,150.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,147.88
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Min),A,189.38
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Max),A,193.38
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,190.38
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 12:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,24.44
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02892
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98404
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.8880600000000001
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,L2 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,L2 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,L1 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,L1 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.56
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99814
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9884
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9404
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Current (Min),A,41.25
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Current (Max),A,41.62
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.38
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.5
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98248
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95578
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99533
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Current (Min),A,39.38
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Current (Max),A,39.62
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.37
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7296699999999999
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97821
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98502
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.88
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9895
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91482
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9761
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (Min),A,147.62
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (Max),A,148.25
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,148.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (Min),A,76.38
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (Max),A,87.25
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,82.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (Min),A,68.62
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (Max),A,68.88
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.75
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Min),V,239.84
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Max),V,239.91
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Min),V,239.28
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Max),V,239.44
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Min),V,237.45
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Max),V,237.52
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Min),A,213.5
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Max),A,214.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,213.75
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Min),A,138.75
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Max),A,149.62
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,145.25
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Min),A,189.25
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Max),A,190.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,189.5
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 11:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02892
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99402
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98819
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,L2 Current (Min),A,45.12
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,L2 Current (Max),A,45.38
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,45.25
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,L1 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,L1 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.06
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9978
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99304
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95462
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97086
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97147
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99002
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Current (Min),A,33.5
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.62
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.62
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8486299999999999
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98413
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98975
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (Max),A,40.62
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.62
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.25
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.88
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97833
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91812
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98526
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (Min),A,144.25
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (Max),A,144.38
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,144.38
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (Min),A,80.25
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (Max),A,80.38
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,80.25
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (Min),A,100.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (Max),A,101.62
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,100.88
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Min),V,239.42
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Max),V,239.42
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Min),V,238.86
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Max),V,238.89
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Min),V,237.17
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Max),V,237.22
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Min),A,203.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Max),A,203.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,203.0
