Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Min),A,163.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Max),A,163.12
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,163.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Min),A,211.25
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Max),A,213.25
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,212.25
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 11:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02892
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97879
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99783
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,L2 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,L2 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,L1 Current (Min),A,57.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,L1 Current (Max),A,57.62
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,57.25
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,9.25
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99301
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99106
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9856
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Current (Min),A,57.88
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Current (Max),A,58.62
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,58.38
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96915
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99234
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98288
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Current (Max),A,41.75
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.62
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.75
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78357
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96152
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98758
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (Max),A,36.12
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.94
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99478
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96609
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98453
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (Min),A,168.62
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (Max),A,168.88
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,168.75
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (Min),A,103.75
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (Max),A,107.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,105.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (Min),A,82.25
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (Max),A,84.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,83.12
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Min),V,239.5
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Max),V,239.52
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Min),V,238.72
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Max),V,238.81
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Min),V,237.11
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Max),V,237.17
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,60.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Min),A,217.38
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Max),A,218.12
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,217.62
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Min),A,196.38
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Max),A,205.5
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,201.75
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Min),A,253.12
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Max),A,254.5
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,253.75
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 11:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02892
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95956
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98227
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,L2 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,L2 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,L1 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,L1 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99747
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99631
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97919
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Current (Min),A,38.38
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.5
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97433
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9653
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99411
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Current (Max),A,39.25
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Current (Max),A,40.88
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.75
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.37
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.81
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7285699999999999
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98227
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97647
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.88
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98666
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93664
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96939
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (Min),A,123.62
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (Max),A,123.88
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,123.75
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (Min),A,80.88
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (Max),A,85.38
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,83.12
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (Min),A,59.62
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (Max),A,62.12
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.88
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Min),V,239.09
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Max),V,239.11
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Min),V,238.28
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Max),V,238.34
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Min),V,236.95
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Max),V,237.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Min),A,182.88
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Max),A,183.62
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,183.25
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Min),A,135.25
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Max),A,140.25
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,137.75
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Min),A,186.12
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Max),A,188.5
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,187.25
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 11:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02892
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95056
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98221
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,10.56
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99738
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9938
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98202
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Current (Min),A,65.75
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Current (Max),A,65.75
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,65.75
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.07
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97803
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93982
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98251
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Current (Min),A,33.62
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.69
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79547
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98795
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99371
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (Min),A,49.25
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (Max),A,49.5
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.38
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.62
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.69
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98389
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90396
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96384
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (Min),A,142.25
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (Max),A,142.25
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,142.25
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (Min),A,77.38
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (Max),A,86.88
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,82.12
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (Min),A,65.38
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (Max),A,69.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.12
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Min),V,239.08
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Max),V,239.09
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Min),V,238.41
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Max),V,238.5
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Min),V,236.61
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Max),V,236.7
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
