Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Min),A,195.25
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Max),A,195.5
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,195.38
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Min),A,141.62
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Max),A,150.5
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,146.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Min),A,219.62
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Max),A,223.75
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,221.75
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 11:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02892
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98251
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98218
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,L2 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,L2 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,L1 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,L1 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.56
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99329
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99142
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92853
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Current (Max),A,35.75
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98666
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95966
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99783
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Current (Min),A,42.5
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Current (Max),A,43.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.75
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Current (Max),A,39.25
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.983
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99161
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99609
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (Min),A,47.75
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (Max),A,48.12
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.88
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.31
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98767
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92914
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97714
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (Min),A,136.62
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (Max),A,136.88
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,136.62
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (Min),A,81.75
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (Max),A,87.12
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,85.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (Min),A,68.75
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (Max),A,69.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,68.88
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Min),V,238.31
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Max),V,238.36
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Min),V,237.27
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Max),V,237.36
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Min),V,235.88
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Max),V,235.94
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.92
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Min),A,201.38
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Max),A,202.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,201.62
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Min),A,152.62
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Max),A,158.12
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,156.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Min),A,220.12
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Max),A,220.5
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,220.38
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 11:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02892
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97351
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97736
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,L2 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,L2 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,L1 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,L1 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.25
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9971
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99158
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96991
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98343
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97055
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98932
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Current (Max),A,39.25
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98978
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97043
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99753
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (Min),A,72.38
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (Max),A,72.5
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,72.38
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.44
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98962
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95703
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98248
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (Min),A,167.12
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (Max),A,167.5
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,167.25
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (Min),A,88.5
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (Max),A,98.38
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,93.38
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (Min),A,78.25
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (Max),A,81.5
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,79.88
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Min),V,238.23
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Max),V,238.31
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Min),V,237.44
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Max),V,237.66
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Min),V,236.02
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Max),V,236.09
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Min),A,234.62
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Max),A,235.62
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,235.12
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Min),A,148.5
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Max),A,158.38
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,153.5
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Min),A,226.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Max),A,229.25
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,227.62
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 10:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02892
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99594
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99591
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,L2 Current (Min),A,65.62
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,L2 Current (Max),A,66.12
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,66.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,L1 Current (Min),A,38.38
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,L1 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,38.5
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.88
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99838
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98886
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93738
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Current (Min),A,34.88
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Current (Max),A,35.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.25
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97705
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93173
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99109
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Current (Max),A,32.12
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Current (Min),A,39.75
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Current (Max),A,39.88
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.75
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98083
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9957
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99731
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (Min),A,50.38
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (Max),A,50.38
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.38
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.87
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98914
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95114
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97504
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (Min),A,129.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (Max),A,129.38
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,129.12
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (Min),A,76.62
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (Max),A,79.12
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,78.5
