Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (Min),A,62.12
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (Max),A,62.12
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.12
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Min),V,238.86
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Max),V,238.91
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Min),V,238.06
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Max),V,238.11
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Min),V,236.53
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Max),V,236.61
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Min),A,191.25
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Max),A,192.12
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,191.62
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Min),A,184.38
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Max),A,188.5
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,187.5
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Min),A,223.25
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Max),A,224.25
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,223.5
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 10:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,9.37
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02892
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97613
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97995
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,L2 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,L2 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,L1 Current (Min),A,36.12
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,L1 Current (Max),A,36.38
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,36.25
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99854
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99094
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.99344
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Current (Min),A,41.38
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.38
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.37
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97946
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95245
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99725
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Current (Min),A,36.25
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Current (Max),A,36.5
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.38
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.37
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96146
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95538
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98843
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (Max),A,37.75
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.75
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.62
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98721
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93762
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97021
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (Min),A,163.62
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (Max),A,164.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,163.75
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (Min),A,89.25
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (Max),A,99.12
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,93.75
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (Min),A,58.62
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (Max),A,60.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Min),V,238.72
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Max),V,238.73
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Min),V,238.03
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Max),V,238.12
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Min),V,236.44
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Max),V,236.47
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Min),A,224.5
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Max),A,224.88
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,224.62
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Min),A,147.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Max),A,157.88
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,152.12
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Min),A,209.38
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Max),A,210.75
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,209.75
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 10:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,21.44
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92038
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98013
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99594
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,L3 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,L3 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,L2 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,L2 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,L1 Current (Min),A,40.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,L1 Current (Max),A,40.62
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,40.25
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.88
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99841
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9906
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94382
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.75
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96493
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96954
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99557
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.06
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.44
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8074899999999999
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96756
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98325
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (Min),A,34.38
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.87
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99451
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96457
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.991
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (Min),A,127.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (Max),A,127.12
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,127.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (Min),A,82.88
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (Max),A,84.12
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,83.5
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (Min),A,102.25
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (Max),A,113.5
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,111.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Min),V,239.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.06
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Min),V,237.95
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Max),V,238.08
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Min),V,236.27
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Max),V,236.33
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Min),A,204.12
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Max),A,204.62
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,204.38
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Min),A,150.88
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Max),A,152.25
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,151.62
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Min),A,230.5
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Max),A,242.62
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,239.62
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 10:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,17.5
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93176
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99097
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9852
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,L3 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,L3 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,L2 Current (Min),A,40.25
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,L2 Current (Max),A,40.38
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,40.38
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,L1 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.69
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99911
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98355
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97748
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96988
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97897
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99774
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Current (Min),A,70.62
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Current (Max),A,71.75
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,70.88
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.5
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9776
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95453
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99438
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (Min),A,40.5
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (Max),A,40.62
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.81
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98816
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95398
