Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97305
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (Min),A,142.12
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (Max),A,142.5
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,142.25
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (Min),A,69.38
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (Max),A,69.88
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,69.5
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (Min),A,59.38
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (Max),A,59.75
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Min),V,239.11
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Max),V,239.17
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Min),V,238.77
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Max),V,238.83
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Min),V,237.11
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Max),V,237.19
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Min),A,238.62
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Max),A,239.75
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,239.12
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Min),A,142.75
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Max),A,144.88
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,143.38
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Min),A,211.62
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Max),A,213.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,212.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 10:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,23.38
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.86246
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95911
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98102
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,L3 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,L3 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,L2 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,L1 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.25
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99759
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99353
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94305
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98593
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92804
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99936
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.25
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Current (Min),A,60.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Current (Max),A,60.12
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,60.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.37
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.63
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75857
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99213
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96396
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.75
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.31
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98877
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93216
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9751
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (Min),A,158.25
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (Max),A,158.62
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,158.38
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (Min),A,91.88
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (Max),A,94.62
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,93.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (Min),A,65.88
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (Max),A,66.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Min),V,239.72
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Max),V,239.83
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Min),V,239.14
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Max),V,239.22
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Min),V,237.44
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Max),V,237.66
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Min),A,235.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Max),A,235.62
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,235.5
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Min),A,145.12
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Max),A,152.62
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,147.25
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Min),A,194.25
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Max),A,197.75
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,195.62
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 10:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,24.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,20.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8321799999999999
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95203
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.8844
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,L3 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,L3 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,L2 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,L2 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.31
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99124
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99246
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94607
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.87
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98602
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94516
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98431
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Current (Min),A,36.75
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Current (Max),A,36.88
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.75
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.69
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,13.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82431
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99179
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97052
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.06
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98892
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93271
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98242
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (Min),A,148.88
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (Max),A,149.38
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,149.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (Min),A,70.75
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (Max),A,81.25
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,75.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (Min),A,74.62
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (Max),A,78.12
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,77.38
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Min),V,239.72
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Max),V,239.77
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.03
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Max),V,239.12
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Min),V,237.45
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Max),V,237.53
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Min),A,217.75
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Max),A,218.75
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,218.5
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Min),A,128.88
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Max),A,138.88
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,132.88
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Min),A,164.88
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Max),A,168.12
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,167.38
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 09:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,22.88
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.83349
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9335
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.983
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,L3 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,L3 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,L2 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,L2 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,L1 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,L1 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99484
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98911
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.99515
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Current (Min),A,52.38
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Current (Max),A,52.5
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,52.5
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.63
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97641
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94522
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99106
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.12
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.13
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89276
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99066
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97427
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.12
