Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98947
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94095
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98111
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (Min),A,148.12
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (Max),A,148.38
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,148.25
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (Min),A,75.62
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (Max),A,79.75
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,77.75
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (Min),A,74.38
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (Max),A,74.62
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,74.5
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.58
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.61
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Min),V,238.97
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Max),V,239.03
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Min),V,237.52
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Max),V,237.67
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Min),A,216.5
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Max),A,218.38
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,217.5
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Min),A,138.75
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Max),A,142.88
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,140.88
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Min),A,205.5
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Max),A,208.5
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,207.38
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 09:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,32.19
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8084100000000001
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95764
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98309
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,L3 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,L3 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,L2 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,L2 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,L1 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,L1 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.31
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9968
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99039
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92099
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Current (Min),A,33.88
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Current (Max),A,34.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.06
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98883
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99683
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Current (Max),A,41.12
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.88
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Current (Min),A,42.25
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Current (Max),A,42.25
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.25
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.94
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79767
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94452
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97803
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.44
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.62
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98114
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92932
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97549
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (Min),A,134.88
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (Max),A,135.25
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,135.12
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (Min),A,78.25
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (Max),A,89.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,83.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (Min),A,65.75
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (Max),A,66.38
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.25
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Min),V,239.75
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Max),V,239.81
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Min),V,239.73
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Max),V,239.78
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Min),V,237.73
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Max),V,237.77
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Min),A,214.12
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Max),A,215.25
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,214.75
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Min),A,135.62
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Max),A,141.12
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,139.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Min),A,194.62
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Max),A,195.12
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,194.88
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 09:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,23.5
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90814
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99292
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99094
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,L3 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,L3 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,L2 Current (Min),A,44.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,L2 Current (Max),A,44.12
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,44.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,L1 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,L1 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,14.69
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.75
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95532
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98846
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95071
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98001
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97855
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97147
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.88
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.44
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85626
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92239
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99084
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (Max),A,37.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.88
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.94
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98846
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94708
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98807
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (Min),A,138.12
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (Max),A,138.38
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,138.25
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (Min),A,75.62
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (Max),A,83.5
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,79.75
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (Min),A,94.12
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (Max),A,96.75
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,95.5
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Min),V,239.64
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Max),V,239.66
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Min),V,239.25
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Max),V,239.36
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Min),V,237.41
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Max),V,237.5
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Min),A,212.88
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Max),A,213.5
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,213.12
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Min),A,159.12
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Max),A,166.12
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,163.25
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Min),A,202.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Max),A,205.75
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,204.25
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 09:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,22.69
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89255
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98993
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97607
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,L3 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,L3 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,L2 Current (Min),A,37.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,L2 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99133
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99002
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95544
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97446
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98911
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98004
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Current (Min),A,30.88
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.94
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.37
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7794800000000001
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93442
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97742
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
