Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.44
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98563
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9415
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99084
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (Min),A,130.88
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (Max),A,131.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,130.88
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (Min),A,66.88
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (Max),A,67.88
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,67.38
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (Min),A,101.88
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (Max),A,104.38
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,103.12
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Min),V,239.52
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Max),V,239.61
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Min),V,238.94
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Max),V,239.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Min),V,237.14
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Max),V,237.19
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Min),A,200.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Max),A,201.12
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,200.62
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Min),A,149.62
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Max),A,153.5
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,151.5
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Min),A,181.88
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Max),A,184.25
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,183.12
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 09:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,17.5
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.82394
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93573
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98065
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,L3 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,L3 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.31
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9985
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98602
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97037
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Current (Min),A,40.25
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Current (Max),A,40.38
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.25
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.5
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98474
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99649
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95929
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.25
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Current (Min),A,70.12
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Current (Max),A,70.25
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,70.25
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.13
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8117
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98981
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98795
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.44
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.37
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9812
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95801
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97369
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (Min),A,141.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (Max),A,141.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,141.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (Min),A,113.75
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (Max),A,117.88
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,115.75
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (Min),A,63.25
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (Max),A,63.25
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.25
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Min),V,239.23
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Max),V,239.27
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Min),V,238.33
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Max),V,238.42
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Min),V,237.5
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Max),V,237.52
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Min),A,226.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Max),A,226.5
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,226.25
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Min),A,221.62
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Max),A,225.62
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,223.62
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Min),A,170.75
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Max),A,171.12
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,170.88
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 09:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,19.94
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.69
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.836
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92251
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96353
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,L3 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,L3 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,L1 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.94
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99567
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98434
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91125
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Current (Min),A,38.75
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.75
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.56
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9852
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98196
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94601
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Current (Max),A,33.75
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.93
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8182
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99271
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99304
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (Min),A,53.5
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (Max),A,53.75
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.62
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.25
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98776
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96228
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97644
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (Min),A,132.5
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (Max),A,132.5
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,132.5
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (Min),A,99.25
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (Max),A,103.88
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,101.5
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (Min),A,72.5
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (Max),A,72.75
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,72.62
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Min),V,239.34
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Max),V,239.34
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Min),V,238.75
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Max),V,238.88
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Min),V,237.02
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Max),V,237.02
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Min),A,207.5
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Max),A,208.5
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,208.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Min),A,161.38
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Max),A,169.25
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,165.25
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Min),A,186.38
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Max),A,186.88
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,186.62
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 08:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8287899999999999
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97772
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95093
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,L3 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,L3 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,L2 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,L2 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.56
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99341
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99005
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92193
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Current (Min),A,29.88
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.75
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.37
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99091
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97232
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97037
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Current (Min),A,39.75
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Current (Max),A,40.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.88
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.81
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
