Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90103
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99283
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99005
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (Min),A,30.88
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.88
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.13
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99081
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94369
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96838
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (Min),A,149.62
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (Max),A,150.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,149.75
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (Min),A,66.12
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (Max),A,76.12
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,71.12
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (Min),A,57.12
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (Max),A,57.25
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.12
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Min),V,239.23
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Max),V,239.27
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Min),V,238.84
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Max),V,238.95
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Min),V,237.44
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Max),V,237.44
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Min),A,235.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Max),A,235.62
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,235.25
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Min),A,136.62
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Max),A,146.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,141.25
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Min),A,145.75
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Max),A,146.25
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,146.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 08:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,24.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8266600000000001
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93054
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93869
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,L3 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,L3 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,L1 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.56
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98569
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99197
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9415
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.25
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.12
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99127
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96094
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93869
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Current (Min),A,44.38
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Current (Max),A,44.62
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.5
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.94
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85455
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99228
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9841
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.88
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98666
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92828
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98135
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (Min),A,167.62
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (Max),A,173.5
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,170.62
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (Min),A,78.62
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (Max),A,84.62
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,82.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (Min),A,82.62
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (Max),A,83.62
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,83.25
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Min),V,238.81
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Max),V,238.94
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Min),V,238.48
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Max),V,238.58
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Min),V,237.23
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Max),V,237.28
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Min),A,238.88
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Max),A,245.75
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,242.38
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Min),A,130.5
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Max),A,136.5
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,133.62
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Min),A,158.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Max),A,159.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,158.62
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 08:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,24.56
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.75
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.75
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.81088
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94235
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9346
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,L3 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,L3 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,L1 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.37
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99811
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98688
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9754
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Current (Max),A,39.25
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.25
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.13
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97104
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95309
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98038
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98068
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99631
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99142
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (Min),A,38.12
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (Max),A,46.62
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.25
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.37
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.06
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98437
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92963
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97385
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (Min),A,154.5
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (Max),A,155.12
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,154.75
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (Min),A,84.88
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (Max),A,94.5
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,91.75
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (Min),A,71.75
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (Max),A,72.25
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.12
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.7
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.73
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Min),V,238.95
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Max),V,239.12
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Min),V,237.73
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Max),V,237.8
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Min),A,231.62
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Max),A,234.12
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,232.5
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Min),A,145.38
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Max),A,155.5
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,152.62
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Min),A,173.5
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Max),A,181.88
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,175.62
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 08:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,25.81
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.81201
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95349
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95923
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,L3 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,L3 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,L1 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.57
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99133
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99207
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9632
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Current (Max),A,34.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.18
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95853
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97739
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92905
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
