Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.69
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99512
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99738
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96289
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.94
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98935
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92154
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98495
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (Min),A,129.75
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (Max),A,130.88
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,130.25
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (Min),A,60.12
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (Max),A,62.75
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.62
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (Min),A,80.5
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (Max),A,81.25
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,80.75
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Min),V,240.33
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Max),V,240.41
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Min),V,239.72
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Max),V,239.73
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Min),V,238.28
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Max),V,238.31
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Min),A,202.38
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Max),A,204.25
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,203.62
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Min),A,131.12
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Max),A,133.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,132.25
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Min),A,157.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Max),A,161.38
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,160.38
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 08:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,25.44
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.19
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8193
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92453
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97034
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,L3 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,L3 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.25
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98352
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99332
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92151
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Current (Min),A,44.12
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Current (Max),A,44.12
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,44.12
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.07
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95273
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96957
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95773
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99374
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96017
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99341
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (Min),A,40.25
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (Max),A,40.25
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.25
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.31
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99213
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92731
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96606
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (Min),A,145.75
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (Max),A,146.38
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,146.25
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (Min),A,48.12
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (Max),A,61.5
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.5
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (Min),A,56.38
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (Max),A,56.5
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.38
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Min),V,240.56
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Max),V,240.59
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Min),V,239.84
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Max),V,239.95
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Min),V,237.98
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Max),V,238.03
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Min),A,209.75
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Max),A,212.62
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,211.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Min),A,97.25
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Max),A,109.5
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,104.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Min),A,164.38
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Max),A,164.62
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,164.5
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 08:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.5
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96155
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96893
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99554
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,L3 Current (Min),A,38.38
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,L3 Current (Max),A,39.38
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,38.88
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,L2 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,L2 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,L1 Current (Min),A,35.62
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,L1 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.38
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99286
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99313
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93555
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.25
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95438
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98703
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98801
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.19
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.06
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92163
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96738
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98303
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.56
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99173
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94293
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97186
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (Min),A,155.5
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (Max),A,155.75
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,155.62
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (Min),A,68.25
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (Max),A,75.5
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,71.88
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (Min),A,61.88
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (Max),A,63.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.5
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Min),V,240.06
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Max),V,240.11
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Min),V,239.22
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Max),V,239.41
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Min),V,237.89
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Max),V,237.97
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Min),A,228.62
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Max),A,237.12
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,232.88
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Min),A,136.62
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Max),A,143.25
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,139.88
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Min),A,175.88
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Max),A,177.12
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,176.5
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 07:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,29.56
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8187800000000001
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90436
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98322
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,L3 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,L3 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.81
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99283
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98132
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94412
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.75
