Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94519
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99115
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97913
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.19
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93515
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97171
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9982
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (Min),A,33.5
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (Max),A,33.62
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.13
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.5
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99158
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94943
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98325
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (Min),A,129.75
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (Max),A,130.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,129.88
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (Min),A,67.38
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (Max),A,77.75
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,71.75
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (Min),A,79.75
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (Max),A,80.75
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,80.38
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Min),V,240.48
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Max),V,240.52
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Min),V,239.8
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Max),V,239.95
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Min),V,238.33
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Max),V,238.38
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Min),A,178.38
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Max),A,178.62
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,178.5
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Min),A,121.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Max),A,130.38
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,124.75
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Min),A,170.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Max),A,170.88
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,170.5
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 07:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,28.88
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.81466
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97812
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95792
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,L3 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,L3 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,L2 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,L2 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,L1 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.94
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99036
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97653
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95969
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Current (Max),A,36.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.88
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.75
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95596
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98404
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92609
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.56
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88775
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99573
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99628
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.63
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99237
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95331
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97946
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (Min),A,138.88
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (Max),A,139.25
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,139.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (Min),A,69.38
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (Max),A,79.62
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,75.25
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (Min),A,65.38
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (Max),A,66.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.62
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Min),V,240.2
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Max),V,240.27
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Min),V,239.58
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Max),V,239.78
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Min),V,238.31
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Max),V,238.38
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Min),A,190.12
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Max),A,198.25
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,194.88
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Min),A,150.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Max),A,160.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,155.88
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Min),A,139.75
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Max),A,140.12
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,139.88
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 07:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,20.68
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8531799999999999
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97339
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97443
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,L3 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,L3 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,L2 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,L2 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,10.81
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99084
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98379
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98172
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Current (Min),A,73.88
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Current (Max),A,74.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,74.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.25
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94284
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97473
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99701
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Current (Min),A,40.88
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Current (Max),A,41.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.88
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99704
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90951
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99823
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (Min),A,43.75
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (Max),A,43.88
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.88
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.69
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99368
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94296
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9664
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (Min),A,140.88
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (Max),A,141.38
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,141.12
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (Min),A,50.5
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (Max),A,56.62
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,53.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (Min),A,51.5
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (Max),A,52.25
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.88
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Min),V,240.16
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Max),V,240.17
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Min),V,239.94
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Max),V,239.98
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Min),V,237.55
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Max),V,237.59
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Min),A,226.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Max),A,227.75
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,226.75
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Min),A,110.12
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Max),A,115.75
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,112.62
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Min),A,192.25
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Max),A,193.38
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,192.75
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 07:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,22.06
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8365799999999999
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93408
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98148
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,L3 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,L3 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,L1 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.81
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9967
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98404
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91516
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.12
