Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95114
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98734
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95996
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.63
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78317
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90137
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99564
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.38
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99152
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86966
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97229
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (Min),A,131.38
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (Max),A,133.62
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,131.88
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (Min),A,52.25
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (Max),A,56.88
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.5
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (Min),A,45.5
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (Max),A,56.38
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.88
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Min),V,241.5
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Max),V,241.56
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Min),V,240.78
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Max),V,240.88
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Min),V,239.5
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Max),V,239.56
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Min),A,185.25
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Max),A,188.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,185.88
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Min),A,99.38
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Max),A,103.62
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,101.38
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Min),A,130.88
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Max),A,141.88
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,139.5
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 07:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,19.56
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.31
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8208
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8827200000000001
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96817
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,L3 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,L3 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,L1 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.75
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94553
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9848
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92032
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Current (Min),A,35.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Current (Max),A,35.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97949
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97287
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97253
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.81
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.25
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87549
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88705
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98547
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98624
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90945
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98962
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (Min),A,100.75
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (Max),A,101.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,100.88
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (Min),A,64.62
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (Max),A,64.75
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,64.62
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (Min),A,64.75
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (Max),A,66.88
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.88
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Min),V,241.56
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Max),V,241.62
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Min),V,240.88
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Max),V,240.92
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Min),V,239.39
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Max),V,239.48
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Min),A,151.12
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Max),A,151.25
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,151.12
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Min),A,111.75
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Max),A,111.75
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,111.75
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Min),A,137.5
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Max),A,139.88
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,138.75
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 07:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,28.69
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-30.31
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8294299999999999
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8548600000000001
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99716
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,L3 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,L3 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,L1 Current (Min),A,46.75
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,L1 Current (Max),A,46.75
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.63
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99881
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99612
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97165
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Current (Min),A,64.62
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Current (Max),A,67.88
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,66.75
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93286
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99069
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9982
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Current (Max),A,29.75
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.75
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.63
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9989
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98935
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97171
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (Min),A,43.62
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (Max),A,43.75
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.75
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.69
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.62
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97647
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90555
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97913
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (Min),A,93.62
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (Max),A,93.62
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,93.62
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (Min),A,55.75
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (Max),A,56.38
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (Min),A,42.12
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (Max),A,49.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.25
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Min),V,241.48
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Max),V,241.5
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Min),V,241.03
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Max),V,241.12
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Min),V,239.12
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Max),V,239.22
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Min),A,196.5
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Max),A,197.62
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,196.88
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Min),A,109.5
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Max),A,115.12
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,112.5
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Min),A,192.5
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Max),A,198.75
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,196.75
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 06:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,27.12
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8309
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96378
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98972
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,L3 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,L3 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,L2 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,L2 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,L1 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.5
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
