Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9718
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97424
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87887
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94607
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99481
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99081
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.25
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87808
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8928799999999999
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99127
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.07
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.12
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94797
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8596799999999999
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95691
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (Min),A,85.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (Max),A,93.25
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,89.12
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (Min),A,59.12
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (Max),A,75.38
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,67.25
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (Min),A,54.5
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (Max),A,62.38
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Min),V,241.62
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Max),V,241.72
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Min),V,240.84
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Max),V,241.05
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Min),V,239.69
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Max),V,239.83
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Min),A,122.38
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Max),A,130.38
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,126.38
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Min),A,114.75
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Max),A,129.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,121.88
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Min),A,118.62
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Max),A,124.75
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,121.62
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 06:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-23.31
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8790899999999999
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.83575
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95959
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,L1 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.38
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96197
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98657
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8781100000000001
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.92642
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99554
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96307
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Current (Min),A,50.25
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Current (Max),A,50.25
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,50.25
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.81
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65304
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91284
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98642
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.06
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.44
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97235
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88376
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98547
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (Min),A,75.12
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (Max),A,75.12
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,75.12
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (Min),A,59.12
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (Max),A,59.12
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.12
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (Min),A,61.38
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (Max),A,62.88
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.12
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Min),V,241.92
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Max),V,242.03
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Min),V,240.86
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Max),V,240.97
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Min),V,239.64
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.77
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Min),A,98.12
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Max),A,98.12
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,98.12
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Min),A,124.62
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Max),A,124.75
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,124.62
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Min),A,98.25
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Max),A,99.62
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 06:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-15.44
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-24.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.81842
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.82837
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96158
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98154
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98267
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90719
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94305
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99573
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91748
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Current (Min),A,39.5
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Current (Max),A,40.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.75
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.62
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,18.88
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64089
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99478
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94147
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9931
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94418
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9924
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (Min),A,105.12
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (Max),A,105.25
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,105.12
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (Min),A,76.75
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (Max),A,83.25
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,80.38
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (Min),A,73.12
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (Max),A,74.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,73.5
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Min),V,242.17
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Max),V,242.2
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Min),V,241.17
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Max),V,241.3
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Min),V,239.95
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Max),V,240.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Min),A,129.5
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Max),A,129.5
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,129.5
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Min),A,144.75
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Max),A,150.5
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,148.12
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Min),A,113.75
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Max),A,114.75
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,114.38
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 06:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-26.38
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8744799999999999
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8411799999999999
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9834
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,L1 Current (Min),A,19.5
