Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.88
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97601
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97259
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8736200000000001
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9266
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98779
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94144
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.93
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.75
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,22.25
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8096300000000001
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86526
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92123
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.75
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.56
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96353
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8750600000000001
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98679
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (Min),A,83.38
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (Max),A,89.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,84.62
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (Min),A,64.75
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (Max),A,65.12
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,64.88
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (Min),A,65.75
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (Max),A,66.62
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.12
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Min),V,241.16
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Max),V,241.3
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Min),V,240.41
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Max),V,240.48
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Min),V,238.83
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Max),V,238.95
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Min),A,107.75
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Max),A,113.25
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,108.88
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Min),A,107.88
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Max),A,108.62
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,108.25
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Min),A,115.88
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Max),A,116.75
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,116.25
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 06:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.19
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8966
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88171
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99249
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,L1 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,L1 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.56
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98352
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96802
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92474
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94434
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97723
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94824
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.88
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.44
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6408
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8426799999999999
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97824
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.13
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.56
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98068
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9006299999999999
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98202
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (Min),A,68.12
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (Max),A,68.5
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,68.38
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (Min),A,60.12
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (Max),A,68.75
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,64.75
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (Min),A,50.25
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (Max),A,50.88
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.16
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Max),V,242.34
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Min),V,240.62
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Max),V,240.95
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Min),V,239.81
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Max),V,239.97
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Min),A,95.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Max),A,95.38
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,95.12
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Min),A,93.25
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Max),A,102.62
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,98.25
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Min),A,97.12
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Max),A,97.5
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,97.38
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 06:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.12
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8613299999999999
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8664799999999999
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93899
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.88
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97256
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99133
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92981
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94131
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97284
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94031
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.5
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.81
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90402
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8712700000000001
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98318
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.75
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9873
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90326
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97961
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (Min),A,65.12
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (Max),A,65.62
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,65.38
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (Min),A,60.5
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (Max),A,64.5
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.5
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (Min),A,44.75
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (Max),A,45.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.88
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.86
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Max),V,241.92
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Min),V,240.53
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Max),V,240.55
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Min),V,239.64
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Max),V,239.64
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Min),A,92.5
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Max),A,92.5
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,92.5
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Min),A,95.88
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Max),A,98.62
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,97.25
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Min),A,76.12
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Max),A,76.5
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,76.25
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 05:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.44
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.68743
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8709399999999999
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94522
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
