Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,L3 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.56
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96588
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.95724
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94293
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.25
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95126
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.979
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94672
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.44
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77459
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94195
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9769
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.44
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.69
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97717
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91656
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96921
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (Min),A,65.88
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (Max),A,66.12
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,66.12
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (Min),A,59.12
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (Max),A,66.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,64.5
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (Min),A,37.5
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (Max),A,38.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.62
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Min),V,242.36
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Max),V,242.48
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Min),V,241.42
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Max),V,241.5
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Min),V,240.27
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Max),V,240.36
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Min),A,91.75
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Max),A,92.62
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,92.25
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Min),A,98.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Max),A,105.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,103.38
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Min),A,66.38
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Max),A,66.5
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,66.5
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 05:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.19
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.65667
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88318
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92529
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.88
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96857
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97577
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91513
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.25
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94311
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97784
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8977299999999999
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.32
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.56
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.63
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59414
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.74887
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94037
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.75
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98456
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90362
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98447
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (Min),A,76.38
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (Max),A,76.5
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,76.5
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (Min),A,49.25
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (Max),A,58.88
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.12
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (Min),A,51.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (Max),A,51.38
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.25
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Min),V,241.45
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Max),V,241.45
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Min),V,240.69
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Max),V,240.78
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Min),V,239.42
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Max),V,239.42
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Min),A,101.5
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Max),A,102.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,101.75
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Min),A,83.25
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Max),A,93.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,88.12
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Min),A,80.12
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Max),A,80.38
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,80.25
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 05:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-23.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.75241
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.84555
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94342
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.25
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97937
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97986
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92419
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9404
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98102
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96213
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.93
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-39.44
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,20.31
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8109999999999999
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.72363
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93289
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.38
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98199
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8819600000000001
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97003
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (Min),A,59.38
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (Max),A,59.5
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.5
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (Max),A,49.62
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.38
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (Max),A,38.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Min),V,241.78
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Max),V,241.97
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Min),V,241.14
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Max),V,241.2
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Min),V,239.7
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Max),V,239.8
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Min),A,85.38
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Max),A,86.12
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,85.62
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Min),A,72.25
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Max),A,83.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,77.88
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Min),A,68.12
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Max),A,68.25
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,68.25
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 05:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
