Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-25.19
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.84982
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.81091
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.90463
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.88
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98337
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9761
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92206
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98029
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9765
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98227
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.81
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-36.5
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5577
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7227399999999999
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96457
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.5
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99268
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92923
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98929
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (Min),A,103.62
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (Max),A,104.62
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,104.25
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (Min),A,61.88
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (Max),A,73.25
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,68.38
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (Min),A,58.5
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (Max),A,67.88
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.38
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.62
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Max),V,241.73
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Min),V,240.62
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Max),V,240.75
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Min),V,239.59
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Max),V,239.7
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Min),A,138.75
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Max),A,139.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,138.88
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Min),A,94.12
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Max),A,104.75
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,100.25
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Min),A,94.12
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Max),A,103.88
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,98.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 05:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-26.75
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.86871
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8200700000000001
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98868
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-18.44
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.19
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94067
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98489
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93149
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-30.56
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97848
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97516
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.82696
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.06
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-42.25
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.44
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8523200000000001
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.67248
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97281
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.75
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99686
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93902
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98691
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (Min),A,87.75
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (Max),A,88.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,87.88
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (Min),A,61.38
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (Max),A,64.5
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.88
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (Min),A,66.88
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (Max),A,66.88
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.88
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Min),V,240.03
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Max),V,240.08
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Min),V,238.91
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Max),V,238.94
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Min),V,237.62
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Max),V,237.64
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Min),A,124.38
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Max),A,124.5
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,124.5
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Min),A,94.88
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Max),A,96.5
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,95.62
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Min),A,105.5
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Max),A,105.75
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,105.62
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 05:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.81
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8612
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97302
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94629
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,L2 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,L2 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.75
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.92013
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98685
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8959
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-29.25
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98093
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9758
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8411200000000001
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-57.13
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.44
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,21.06
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.51666
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7196
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92325
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.75
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98996
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96448
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99222
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (Min),A,109.38
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (Max),A,111.88
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,110.62
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (Min),A,85.38
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (Max),A,89.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,87.25
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (Min),A,69.25
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (Max),A,71.88
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.5
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Min),V,239.58
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Max),V,239.77
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Min),V,238.53
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Max),V,238.67
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Min),V,237.23
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Max),V,237.44
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Min),A,142.12
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Max),A,144.0
