Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,143.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Min),A,132.12
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Max),A,134.75
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,133.5
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Min),A,103.25
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Max),A,106.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,104.62
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 04:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-20.25
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87124
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93262
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.8751200000000001
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-19.56
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.94
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.91751
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97104
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8903200000000001
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.19
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98392
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96551
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97067
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.69
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.69
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79156
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.70962
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99213
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.69
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99075
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94913
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98984
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (Min),A,105.62
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (Max),A,106.25
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,105.88
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (Min),A,95.75
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (Max),A,96.25
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,96.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (Min),A,49.62
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (Max),A,50.12
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.88
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Min),V,239.72
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Max),V,240.06
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Min),V,238.72
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Max),V,238.91
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Min),V,237.77
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Max),V,238.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Min),A,139.25
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Max),A,139.62
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,139.5
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Min),A,129.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Max),A,129.62
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,129.5
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Min),A,81.62
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Max),A,82.38
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,82.12
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 04:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-13.63
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-18.12
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.77255
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93252
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.8968799999999999
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,L3 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-15.13
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.31
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95032
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97021
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81707
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98242
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97391
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96381
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.88
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-39.5
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69393
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.66632
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97531
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.75
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97037
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8697799999999999
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94525
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (Min),A,45.75
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (Max),A,45.88
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.88
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (Max),A,36.88
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Min),V,240.36
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Max),V,240.41
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Min),V,239.33
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Max),V,239.55
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Min),V,238.34
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Max),V,238.39
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Min),A,78.62
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Max),A,79.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,78.75
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Min),A,67.88
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Max),A,72.12
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,69.75
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Min),A,51.62
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Max),A,53.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,52.38
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 04:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-28.06
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-16.19
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.54565
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.7951
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.90341
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,L3 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-18.06
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.25
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9263
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97772
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8468600000000001
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.81
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.56
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98273
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98166
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92383
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.25
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-40.5
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75021
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.67306
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95908
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.69
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.94
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96231
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90164
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93332
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (Min),A,48.38
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (Max),A,48.62
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.5
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.75
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Min),V,241.17
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Max),V,241.25
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Min),V,240.17
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Max),V,240.23
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Min),V,239.25
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Max),V,239.31
