Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Min),A,81.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Max),A,82.25
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,81.62
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Min),A,74.75
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Max),A,74.88
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,74.75
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Min),A,46.25
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Max),A,46.38
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,46.38
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 04:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-23.69
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87805
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.85467
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94699
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-15.31
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.5
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.43
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.91742
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96744
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84009
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.63
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9834
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96719
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97333
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.81
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.31
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6423
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75869
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94614
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.5
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.25
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97391
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83655
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93689
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (Min),A,39.62
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (Max),A,40.75
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.25
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Min),V,241.28
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Max),V,241.31
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Min),V,240.11
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Max),V,240.12
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Min),V,238.81
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Max),V,238.86
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Min),A,71.38
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Max),A,72.12
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,71.88
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Min),A,70.75
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Max),A,71.75
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,71.25
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Min),A,53.75
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Max),A,58.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,55.5
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 04:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-26.38
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.866
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.82739
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93735
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.81
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.87
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97433
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9733
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8338
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.62
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98328
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96283
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8788100000000001
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.13
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.38
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80575
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7626
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9906
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.25
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97559
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90756
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94314
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (Min),A,46.88
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (Max),A,47.12
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Min),V,242.38
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Max),V,242.38
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Min),V,241.12
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Max),V,241.14
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.03
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.05
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Min),A,75.75
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Max),A,75.88
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,75.75
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Min),A,80.12
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Max),A,80.25
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,80.12
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Min),A,73.5
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Max),A,74.75
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,74.12
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 04:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-13.69
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89651
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.86593
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.91708
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.37
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-11.31
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.69
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94199
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.95425
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82519
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.56
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98202
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96292
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95468
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.68
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.37
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9144
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75363
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9892
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.44
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.81
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95477
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86813
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94247
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (Max),A,41.62
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.62
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.62
