Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.19
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.25
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Min),V,241.16
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Max),V,241.25
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Min),V,239.89
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Max),V,239.97
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Min),A,77.5
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Max),A,77.62
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,77.62
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Min),A,63.5
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Max),A,63.88
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,63.62
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Min),A,61.5
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Max),A,62.38
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,62.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 03:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.62
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.5955699999999999
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88946
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94675
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,L3 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-18.12
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.12
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.92428
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97415
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91855
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.81
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98273
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99646
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95807
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Current (Min),A,57.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Current (Max),A,57.12
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,57.12
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.87
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.06
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74005
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78164
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97678
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.5
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96381
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8621200000000001
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94668
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (Min),A,35.62
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (Max),A,32.12
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.23
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.33
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Min),V,240.94
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Max),V,241.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.2
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Max),V,240.23
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Min),A,68.25
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Max),A,71.25
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,69.25
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Min),A,104.12
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Max),A,104.38
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,104.25
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Min),A,53.5
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Max),A,55.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 03:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.94
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-13.06
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89499
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87539
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.91754
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.94
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96478
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97354
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86477
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.25
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98209
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97107
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93637
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.44
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-33.25
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58126
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.73849
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96365
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.13
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.25
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95315
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8872399999999999
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92822
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (Min),A,35.38
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (Min),A,44.5
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (Max),A,49.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.12
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Min),V,242.22
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Max),V,242.28
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Min),V,240.91
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Max),V,240.92
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.2
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Max),V,240.2
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Min),A,68.5
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Max),A,68.75
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,68.62
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Min),A,77.12
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Max),A,82.88
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,80.5
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Min),A,48.88
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Max),A,49.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,49.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 03:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-7.5
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-24.38
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.82196
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8507399999999999
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92767
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.81
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97461
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98227
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96039
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.5
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98547
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96979
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98535
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.44
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.81
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.37
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6066199999999999
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.73495
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9415
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.75
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97314
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86255
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93893
