Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (Min),A,42.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (Max),A,42.12
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Min),V,241.91
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.22
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Min),V,240.95
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Max),V,241.16
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Min),V,239.44
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Max),V,239.81
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Min),A,76.12
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Max),A,76.5
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,76.25
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Min),A,70.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Max),A,70.38
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,70.12
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Min),A,52.75
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Max),A,53.25
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 03:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.5
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8680100000000001
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8831200000000001
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94351
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98282
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98959
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90607
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.37
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.19
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98639
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97305
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95489
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.63
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.88
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.37
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73874
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7470100000000001
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9454
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.88
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97623
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8755200000000001
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93375
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (Min),A,36.5
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.62
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (Min),A,34.12
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.12
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Min),V,241.75
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Max),V,241.92
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Min),V,240.69
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Max),V,240.88
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Min),V,239.36
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Max),V,239.53
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,L3 Current (Min),A,73.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,L3 Current (Max),A,73.5
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,73.12
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,L2 Current (Min),A,70.25
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,L2 Current (Max),A,70.88
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,70.62
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,L1 Current (Min),A,51.5
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,L1 Current (Max),A,52.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,51.75
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 03:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-23.19
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90893
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.86474
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95343
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.31
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98291
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96286
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.922
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.06
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98077
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97098
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98669
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.44
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.06
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63769
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7520100000000001
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97946
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.06
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96973
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8880600000000001
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93664
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.88
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Min),V,241.75
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Max),V,241.84
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Min),V,240.58
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Max),V,240.64
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Min),V,239.12
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Max),V,239.22
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Min),A,68.62
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Max),A,68.75
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,68.75
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Min),A,64.62
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Max),A,64.88
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,64.75
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Min),A,52.88
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Max),A,53.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 03:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.44
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88894
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8852200000000001
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94205
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.56
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97305
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96423
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89007
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.5
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.06
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98199
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96951
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95105
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.88
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.25
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65032
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75457
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96432
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
