Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.63
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.44
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96435
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8564700000000001
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94534
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (Min),A,45.88
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (Max),A,46.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.88
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Min),V,242.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Max),V,242.23
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Min),V,240.98
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Max),V,241.23
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Min),V,239.91
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Max),V,240.05
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Min),A,80.25
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Max),A,80.62
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,80.5
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Min),A,66.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Max),A,66.5
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,66.38
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Min),A,49.5
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Max),A,50.62
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,49.75
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 02:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89169
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97583
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96301
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,L2 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,L2 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.56
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98126
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98904
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87216
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98386
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9881
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92145
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.81
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.69
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,18.12
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6822199999999999
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76098
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94171
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.38
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-17.19
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97082
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89844
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8801899999999999
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (Min),A,38.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.12
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Min),V,242.88
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Max),V,242.88
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Min),V,241.75
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Max),V,241.78
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Min),V,240.59
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Max),V,240.61
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Min),A,74.25
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Max),A,74.5
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,74.38
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Min),A,80.38
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Max),A,80.5
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,80.38
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Min),A,57.75
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Max),A,58.25
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 02:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-26.19
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-14.31
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8900100000000001
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8221700000000001
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.90842
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.12
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96487
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98666
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91876
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98035
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97528
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97815
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.25
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.75
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8856200000000001
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7863100000000001
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94656
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.19
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96838
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88418
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93484
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (Min),A,36.25
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (Max),A,36.5
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.38
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Min),V,242.53
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Max),V,242.66
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Min),V,241.27
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Max),V,241.53
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Min),V,240.36
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Max),V,240.53
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Min),A,73.88
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Max),A,80.25
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,77.75
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Min),A,67.38
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Max),A,67.75
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,67.62
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Min),A,55.38
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Max),A,56.25
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,55.75
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 02:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-33.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8829299999999999
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.7693399999999999
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95312
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.87
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97751
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96426
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8348700000000001
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.68
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98129
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97266
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92108
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.87
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.38
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.94
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8318200000000001
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78875
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95819
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
