Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.06
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-17.06
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96881
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87564
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8587
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (Max),A,33.75
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Min),V,243.38
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Max),V,243.39
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Min),V,242.11
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Max),V,242.14
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Min),V,241.14
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Max),V,241.17
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Min),A,69.5
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Max),A,69.75
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,69.62
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Min),A,65.88
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Max),A,67.25
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Min),A,59.5
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Max),A,59.5
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 02:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-31.63
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8945
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.77435
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95554
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.87
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97757
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9816
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8470700000000001
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9823
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97015
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98749
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.12
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.75
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.44
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83386
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7608
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96893
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.19
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-25.69
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96509
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89474
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.79297
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (Max),A,38.88
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Min),V,243.02
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Max),V,243.09
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Min),V,241.95
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Max),V,242.03
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Min),V,240.67
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Max),V,240.8
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Min),A,62.25
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Max),A,72.62
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,67.38
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Min),A,58.25
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Max),A,58.5
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,58.38
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Min),A,59.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Max),A,59.25
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,59.12
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 02:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-26.06
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.5
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8807
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.82852
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.91241
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.06
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95785
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97302
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8265
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.19
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98541
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97913
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8856799999999999
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.62
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.81
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.87
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89633
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79547
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9765
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.25
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-28.88
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97296
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93805
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.77182
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (Max),A,38.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (Max),A,42.62
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.25
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Min),V,243.14
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Max),V,243.16
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Min),V,241.88
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Max),V,241.95
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Min),V,241.16
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Max),V,241.23
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Min),A,74.12
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Max),A,74.25
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,74.12
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Min),A,79.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Max),A,79.38
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,79.12
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Min),A,46.75
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Max),A,46.88
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,46.88
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 02:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.88
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8617799999999999
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8678600000000001
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95938
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-17.37
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.06
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.93787
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97507
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84988
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98413
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98828
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95138
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.69
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.38
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
