Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,25.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7449600000000001
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80029
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89575
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.5
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-22.25
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98404
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8776200000000001
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8275100000000001
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (Min),A,49.25
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (Max),A,49.38
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.38
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Min),V,243.08
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Max),V,243.23
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Min),V,242.02
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Max),V,242.33
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Min),V,241.11
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Max),V,241.31
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Min),A,82.75
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Max),A,83.25
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,83.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Min),A,70.25
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Max),A,70.62
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,70.38
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Min),A,48.5
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Max),A,48.75
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,48.62
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 01:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.31
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-15.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8770700000000001
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8934
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.89435
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-14.56
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.25
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94858
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96735
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86587
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98434
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97467
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97168
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.19
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.38
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84341
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81399
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98956
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.5
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-34.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97833
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8977
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.72702
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (Min),A,41.38
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (Max),A,41.5
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.38
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Min),V,242.7
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Max),V,243.27
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Min),V,241.41
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Max),V,242.33
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Min),V,240.41
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Max),V,241.28
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Min),A,75.62
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Max),A,75.75
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,75.75
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Min),A,60.75
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Max),A,60.88
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,60.88
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Min),A,55.25
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Max),A,55.5
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,55.38
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 01:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-26.12
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-15.19
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8573299999999999
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8438100000000001
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.8909299999999999
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-14.69
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.94
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.90961
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98373
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82385
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.44
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9808
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96484
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99475
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.69
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.94
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80734
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7892399999999999
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98422
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.82
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-25.25
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98492
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87665
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8113100000000001
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (Min),A,48.88
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (Max),A,49.12
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.02
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Max),V,243.05
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Min),V,241.86
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Max),V,241.95
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Min),V,240.86
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Max),V,240.92
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Min),A,84.25
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Max),A,84.5
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,84.5
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Min),A,65.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Max),A,65.38
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,65.12
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Min),A,67.62
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Max),A,67.88
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,67.75
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 01:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.69
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8819299999999999
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88339
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94601
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.94
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9794
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97015
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9212
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.81
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.19
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9776
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96606
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91681
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Current (Max),A,20.38
