Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.25
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75454
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7832600000000001
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98367
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.56
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98297
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86029
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9238
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (Min),A,46.38
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (Max),A,46.62
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (Min),A,37.88
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Min),V,242.22
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Max),V,242.64
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Min),V,241.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Max),V,241.2
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Min),V,240.36
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Max),V,240.42
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Min),A,80.75
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Max),A,81.12
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,80.88
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Min),A,71.12
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Max),A,71.62
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,71.38
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Min),A,48.62
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Max),A,49.12
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,48.75
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 01:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.56
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.7996800000000001
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87756
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94525
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.25
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.56
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96954
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97659
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8975799999999999
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.31
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.06
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97934
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96698
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8992899999999999
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.06
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.12
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.06
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63626
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8059999999999999
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93692
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.81
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98178
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89804
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93545
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (Min),A,46.38
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (Max),A,46.5
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (Max),A,35.88
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Min),V,242.55
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Max),V,242.61
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Min),V,241.27
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Max),V,241.34
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Min),V,240.27
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Max),V,240.31
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Min),A,79.88
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Max),A,80.12
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,80.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Min),A,68.38
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Max),A,71.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,69.75
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Min),A,50.25
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Max),A,50.25
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,50.25
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 01:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.37
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8651700000000001
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92059
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95856
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-18.25
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.37
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.92322
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9848
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8583700000000001
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.69
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98007
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95395
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96564
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.19
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.69
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.5
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64807
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80835
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96765
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.19
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98172
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8649
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92572
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (Min),A,41.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (Max),A,41.12
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Min),V,243.08
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Max),V,243.09
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Min),V,241.61
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Max),V,241.62
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Min),V,240.45
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Max),V,240.5
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Min),A,74.25
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Max),A,75.75
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,74.88
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Min),A,66.62
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Max),A,67.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,66.88
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Min),A,65.25
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Max),A,65.38
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,65.25
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 01:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-13.44
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-23.06
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.75598
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.85425
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96289
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-16.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.56
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.92432
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98053
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92016
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.12
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
