Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98434
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87961
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9921
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.19
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61126
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81891
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96921
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.5
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.13
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98291
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86566
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94369
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (Min),A,51.12
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (Max),A,51.5
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.12
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Min),V,242.23
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Max),V,242.25
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Min),V,240.98
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Max),V,241.02
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Min),V,239.92
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Max),V,239.98
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Min),A,86.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Max),A,86.38
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,86.25
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Min),A,56.5
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Max),A,56.5
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Min),A,61.25
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Max),A,62.88
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,61.88
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 00:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-6.5
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-24.19
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-19.88
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8698100000000001
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.85165
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.87335
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.75
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97552
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9834
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91797
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-30.81
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98434
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8385
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99805
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.06
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.69
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80981
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76178
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99771
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.44
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98083
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8680700000000001
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93506
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (Min),A,61.5
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (Max),A,61.62
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,61.5
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (Min),A,35.88
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.12
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Min),V,241.47
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Max),V,241.58
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Min),V,240.31
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Max),V,240.42
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Min),V,239.11
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Max),V,239.17
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Min),A,97.12
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Max),A,97.5
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,97.25
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Min),A,59.5
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Max),A,59.75
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,59.62
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Min),A,83.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Max),A,83.12
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,83.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 00:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.87
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-13.06
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.7662899999999999
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96075
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.90603
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,L2 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,L2 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.44
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97903
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97037
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8638899999999999
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.25
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93744
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.86087
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99591
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.75
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.06
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.87
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55315
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76672
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97275
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.5
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97052
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8651399999999999
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94284
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (Min),A,48.12
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (Max),A,48.38
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.25
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Min),V,241.97
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Max),V,242.08
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Min),V,240.48
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Max),V,240.59
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Min),V,239.12
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Max),V,239.2
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Min),A,71.5
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Max),A,73.25
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,72.38
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Min),A,71.25
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Max),A,71.62
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,71.38
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Min),A,91.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Max),A,91.25
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,91.12
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 00:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-25.62
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8874799999999999
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8373700000000001
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94788
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.94
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.31
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95514
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98358
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93683
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Current (Min),A,6.38
