Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.12
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96063
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8561700000000001
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95581
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.88
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.81
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5986899999999999
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76242
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97412
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.94
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97427
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8753
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95309
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (Min),A,45.25
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (Max),A,45.5
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.38
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (Max),A,35.5
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Min),V,242.5
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Max),V,242.53
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Min),V,241.31
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Max),V,241.33
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Min),V,240.06
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Max),V,240.09
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Min),A,72.12
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Max),A,73.12
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Min),A,59.88
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Max),A,60.12
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Min),A,68.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Max),A,70.25
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,69.12
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 00:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.56
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-15.07
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.70773
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89996
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.91519
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.5
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97937
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96786
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92404
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.44
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9516
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9649
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8843700000000001
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.69
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.44
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69793
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83847
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99249
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.63
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97171
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8539700000000001
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93677
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (Min),A,41.12
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (Max),A,41.25
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (Min),A,39.75
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.88
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.12
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Max),V,242.17
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Min),V,240.59
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Max),V,240.62
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Min),V,239.7
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Max),V,239.75
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Min),A,68.5
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Max),A,68.75
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,68.62
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Min),A,76.12
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Max),A,76.62
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Min),A,56.75
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Max),A,57.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 00:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.56
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.60955
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.901
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95477
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.75
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97778
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98737
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87024
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-31.63
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-34.81
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93854
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.81472
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.7742
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.81
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.94
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7048300000000001
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84424
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99176
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.82
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97986
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87805
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94565
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (Min),A,59.75
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (Max),A,59.75
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,59.75
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (Min),A,39.25
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.38
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.25
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.3
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Min),V,240.77
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Max),V,240.83
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Min),V,239.8
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Max),V,239.84
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Min),A,84.75
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Max),A,84.88
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,84.88
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Min),A,65.12
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Max),A,65.88
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,65.38
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Min),A,59.62
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Max),A,59.62
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,59.62
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-09 00:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89197
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97375
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96814
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.81
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96625
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96774
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8342
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
