Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,13.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.07
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95596
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94485
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96805
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,18.19
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8453700000000001
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84155
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99683
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (Max),A,37.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.5
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.93
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95962
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8431700000000001
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97751
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (Min),A,42.88
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (Max),A,42.88
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.88
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (Max),A,42.12
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (Min),A,33.88
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.02
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.06
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Min),V,243.16
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Max),V,243.17
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Min),V,241.56
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Max),V,241.59
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Min),A,76.12
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Max),A,87.12
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,82.38
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Min),A,78.38
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Max),A,78.62
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Min),A,96.88
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Max),A,97.25
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 23:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90036
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91467
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96622
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,L1 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.56
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98517
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97916
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83221
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.56
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95938
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92099
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8894
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.88
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,18.06
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6148899999999999
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8673700000000001
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99512
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.81
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.94
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95792
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82791
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94089
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (Min),A,50.75
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (Max),A,50.75
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.75
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (Min),A,44.12
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (Max),A,44.5
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.25
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Min),V,242.89
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Max),V,243.59
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Min),V,242.02
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Max),V,242.56
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Min),V,240.66
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Max),V,241.11
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Min),A,89.75
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Max),A,90.88
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,90.38
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Min),A,77.75
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Max),A,78.75
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Min),A,93.38
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Max),A,93.75
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,93.62
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 23:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8975799999999999
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87146
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94418
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,L1 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.87
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9754
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97986
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8351700000000001
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.63
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.56
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97144
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92911
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9004200000000001
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.12
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,18.69
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.31
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64965
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85303
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98535
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.87
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.25
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.87
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94214
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85888
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95447
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (Min),A,47.12
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (Max),A,47.12
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.12
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (Min),A,41.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (Max),A,41.5
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Min),V,243.09
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Max),V,243.19
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Min),V,242.47
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Max),V,242.55
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Min),V,240.92
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.08
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Min),A,80.75
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Max),A,81.88
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,81.38
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Min),A,70.12
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Max),A,70.25
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,70.25
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Min),A,76.38
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Max),A,79.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 23:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.38
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90561
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8851899999999999
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95169
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
