Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.44
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98218
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98413
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81799
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.38
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97827
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91424
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96707
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,20.25
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99667
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8387700000000001
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98874
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (Min),A,36.25
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (Max),A,36.38
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.38
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (Min),A,29.5
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.87
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.31
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94858
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89828
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93167
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (Max),A,39.62
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.25
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Min),V,243.27
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.34
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.86
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Max),V,242.95
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Min),V,241.27
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Max),V,241.33
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Min),A,111.62
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Max),A,112.62
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,112.12
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Min),A,69.62
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Max),A,69.88
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,69.75
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Min),A,75.62
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Max),A,75.62
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,75.62
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 23:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.87
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89438
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91473
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95557
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,L1 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.69
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95636
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97681
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81579
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.37
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.31
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97714
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93194
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94418
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.69
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,14.25
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67318
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85406
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99698
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (Min),A,36.5
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (Max),A,36.5
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.69
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96542
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88861
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92859
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (Min),A,40.12
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (Max),A,40.62
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.38
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.33
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.34
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Min),V,242.62
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Max),V,242.67
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Min),V,240.97
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Max),V,240.98
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Min),A,82.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Max),A,83.25
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,82.62
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Min),A,70.25
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Max),A,70.5
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,70.25
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Min),A,92.62
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Max),A,92.75
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,92.62
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 23:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91559
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93823
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96817
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.13
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98389
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98428
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8295299999999999
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.87
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.13
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95691
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95749
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95465
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99826
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80871
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99652
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (Max),A,37.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.88
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (Max),A,35.25
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.19
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.88
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95999
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8947700000000001
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93942
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (Max),A,40.88
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.75
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (Max),A,41.75
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.09
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.3
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.5
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Max),V,242.7
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Min),V,240.84
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Max),V,241.02
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Min),A,118.38
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Max),A,119.88
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Min),A,74.25
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Max),A,74.75
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,74.5
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Min),A,91.5
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Max),A,92.5
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,91.88
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 23:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87665
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95218
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97055
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.75
