Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.87
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97879
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99182
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8186899999999999
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.37
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.12
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96136
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92691
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9761
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.56
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8521700000000001
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8372200000000001
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9968
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.5
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.94
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95422
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88574
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94223
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (Min),A,44.62
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (Max),A,44.75
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.75
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (Min),A,39.38
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.38
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.48
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Max),V,242.5
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Min),V,241.98
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Max),V,242.02
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Min),V,240.06
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Max),V,240.08
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Min),A,85.88
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Max),A,87.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,86.38
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Min),A,73.75
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Max),A,74.5
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Min),A,89.25
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Max),A,89.38
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,89.25
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 22:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91672
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96081
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95181
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,L1 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.56
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97644
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99081
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83349
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96707
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91556
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97415
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.07
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7155699999999999
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83575
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99249
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.13
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.31
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96445
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87469
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93396
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (Min),A,44.38
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (Max),A,44.62
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (Min),A,45.5
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (Max),A,45.88
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.62
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.98
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.14
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.12
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.2
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Min),V,240.62
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Max),V,240.75
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Min),A,84.12
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Max),A,85.12
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,84.38
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Min),A,78.88
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Max),A,79.88
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,79.38
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Min),A,79.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Max),A,81.5
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 22:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8662700000000001
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95138
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95447
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,L1 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.75
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97848
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98047
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.78991
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.38
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98846
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91754
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96313
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Current (Min),A,40.38
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.44
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88482
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92334
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99707
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.81
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.31
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96399
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95773
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92462
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (Min),A,49.88
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (Max),A,50.25
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.12
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (Min),A,69.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (Max),A,69.5
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,69.38
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.78
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Max),V,242.88
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.06
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.12
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Min),V,240.89
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.11
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Min),A,105.5
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Max),A,106.12
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,105.88
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Min),A,102.5
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Max),A,108.12
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,105.38
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Min),A,80.12
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Max),A,80.25
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,80.12
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 22:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.75
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
