Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8986799999999999
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90079
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95489
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.94
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98737
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9874
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82824
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.19
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9852
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9407
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94922
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-61.06
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.46114
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79593
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99231
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.19
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.56
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96884
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85031
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94028
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (Min),A,56.5
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (Max),A,56.75
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,56.62
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (Min),A,50.25
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (Max),A,51.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.62
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.42
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Max),V,242.64
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Min),V,241.83
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.05
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.23
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Max),V,240.47
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Min),A,105.12
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Max),A,106.38
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,105.75
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Min),A,82.38
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Max),A,82.38
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,82.38
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Min),A,84.88
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Max),A,85.25
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,85.12
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 22:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8693799999999999
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98093
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95648
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,L2 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,L2 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,L1 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,L1 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.25
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.31
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97943
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9863
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8431700000000001
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98621
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98004
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9678
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Current (Max),A,35.5
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.12
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.19
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.94
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61978
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79504
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94711
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,18.38
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.69
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.94
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94092
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84765
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94369
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (Min),A,57.25
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (Max),A,57.5
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,57.38
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (Min),A,56.75
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (Max),A,57.38
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.52
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Max),V,242.66
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Min),V,241.75
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Max),V,241.89
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Min),V,240.62
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Max),V,240.7
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Min),A,105.12
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Max),A,106.12
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,105.62
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Min),A,104.25
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Max),A,105.62
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,104.88
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Min),A,68.38
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Max),A,71.5
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 22:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8915700000000001
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96493
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96063
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,L2 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,L2 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,L1 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.87
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98352
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98175
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8219299999999999
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96826
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9523
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.90445
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.88
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.31
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69757
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8257399999999999
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96542
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.06
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96912
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8531200000000001
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9613
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (Min),A,40.12
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (Max),A,40.5
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.25
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (Min),A,48.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.25
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.19
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.23
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Min),V,242.28
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Max),V,242.36
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Min),V,240.98
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Max),V,241.02
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Min),A,79.62
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Max),A,81.12
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,80.5
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Min),A,88.88
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Max),A,89.62
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,89.25
603913,Charles Street Milford Haven,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Min),A,80.75
